ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 00:00,2,0.000,ALERT,213.51,299.07,59.996,1565928004,"201051344000579","174011545737251",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,1427534.8,1427534.8,12370,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928007,760442.00
08/16/2019 00:00,2,0.000,ALERT,214.19,297.87,59.996,1565928004,"201051344001025","174011545737251",0.00,16.70,0,293.96,300.27,0.0,0.0,0.000,1413440.5,1413440.5,12358,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928009,760443.00
08/16/2019 00:00,2,0.000,ALERT,214.19,298.47,59.996,1565928004,"201051344001093","174011545737251",0.00,17.50,0,293.96,299.67,0.0,0.0,0.000,1394600.0,1394600.0,12401,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928010,760444.00
08/16/2019 00:00,2,0.000,ALERT,213.51,298.47,59.990,1565928004,"201051344000458","174011545737251",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,1407718.8,1407718.8,12358,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928012,760445.00
08/16/2019 00:00,2,0.000,ALERT,213.96,299.07,59.985,1565928004,"201051344000890","174011545737251",0.00,17.50,0,294.86,300.57,0.0,0.0,0.000,1409915.5,1409915.5,12367,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565928014,760446.00
08/16/2019 00:00,2,0.000,ALERT,213.51,298.47,59.985,1565928004,"201051344000988","174011545737251",0.00,17.30,0,293.36,299.67,0.0,0.0,0.000,1063534.9,1063534.9,12353,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565928016,760447.00
08/16/2019 00:00,2,0.000,ALERT,214.41,299.37,59.990,1565928004,"201051344000582","174011545737251",0.00,16.70,0,294.86,300.57,0.0,0.0,0.000,1386727.0,1386727.0,12358,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565928018,760448.00
08/16/2019 00:00,2,0.000,ALERT,213.51,299.07,59.980,1565928004,"201051344000868","174011545737251",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,1394910.9,1394910.9,12360,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928020,760449.00
08/16/2019 00:00,2,0.000,ALERT,213.96,298.77,59.948,1565928004,"201051344000576","174011545737251",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,1410420.5,1410420.5,12391,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928021,760450.00
08/16/2019 00:00,2,0.000,ALERT,213.74,298.17,59.985,1565928004,"201051344001158","174011545737251",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,1387952.5,1387952.5,12356,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928023,760451.00
08/16/2019 00:00,2,0.000,ALERT,214.19,297.87,59.980,1565928004,"201051344000917","174011545737251",0.00,17.50,0,292.76,299.37,0.0,0.0,0.000,1404159.2,1404159.2,12401,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565928025,760452.00
08/16/2019 00:00,2,0.000,ALERT,214.41,298.47,60.001,1565928004,"201051344000417","174011545737251",0.00,17.30,0,293.66,299.07,0.0,0.0,0.000,1104926.3,1104926.3,12396,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928027,760453.00
08/16/2019 00:00,2,0.000,ALERT,214.41,299.07,59.948,1565928004,"201051344000685","174011545737251",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,1409876.3,1409876.3,12375,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928029,760454.00
08/16/2019 00:00,2,0.000,ALERT,214.41,298.17,59.980,1565928004,"201051344000651","174011545737251",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,1404803.9,1404803.9,12363,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928031,760455.00
08/16/2019 00:00,2,0.000,ALERT,213.51,299.37,59.975,1565928004,"201051344000594","174011545737251",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,1414151.5,1414151.5,12367,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928032,760456.00
08/16/2019 00:00,2,0.000,ALERT,213.74,298.47,59.980,1565928004,"201051344000469","174011545737251",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,1394689.1,1394689.1,12382,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928034,760457.00
08/16/2019 00:00,2,0.000,ALERT,214.41,299.07,59.990,1565928004,"201051344000585","174011545737251",0.00,17.30,0,293.66,299.97,0.0,0.0,0.000,1421186.7,1421186.7,12356,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928036,760458.00
08/16/2019 00:00,2,0.000,ALERT,214.19,298.47,59.969,1565928004,"201051344000853","174011545737251",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,1417314.8,1417314.8,12373,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928038,760459.00
08/16/2019 00:00,2,0.000,ALERT,214.64,299.37,59.980,1565928004,"201051344001145","174011545737251",0.00,16.70,0,294.86,300.57,0.0,0.0,0.000,1418988.0,1418988.0,12396,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565928040,760460.00
08/16/2019 00:00,2,0.000,ALERT,214.41,299.07,59.985,1565928004,"201051344000438","174011545737251",0.00,16.70,0,294.26,300.27,0.0,0.0,0.000,1412507.7,1412507.7,12367,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928042,760461.00
08/16/2019 00:00,2,0.000,ALERT,214.19,299.07,59.969,1565928004,"201051344001135","174011545737251",0.00,17.00,0,294.56,300.57,0.0,0.0,0.000,1400509.7,1400509.7,12350,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928044,760462.00
08/16/2019 00:00,2,0.000,ALERT,213.74,299.07,59.985,1565928004,"201051344000983","174011545737251",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,1415664.7,1415664.7,12362,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928046,760463.00
08/16/2019 00:00,2,0.000,ALERT,214.41,298.77,59.959,1565928004,"201051344001203","174011545737251",0.00,17.00,0,294.26,301.77,0.0,0.0,0.000,1408775.7,1408775.7,12378,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565928048,760464.00
08/16/2019 00:00,2,0.000,ALERT,214.19,299.37,59.980,1565928004,"201051344001230","174011545737251",0.00,17.00,0,294.56,300.57,0.0,0.0,0.000,1402690.7,1402690.7,12415,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928050,760465.00
08/16/2019 00:00,2,0.000,ALERT,213.96,299.07,60.012,1565928004,"201051344000646","174011545737251",0.00,17.30,0,293.36,299.67,0.0,0.0,0.000,1396819.1,1396819.1,12377,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928051,760466.00
08/16/2019 00:00,2,0.000,ALERT,213.96,298.47,59.969,1565928004,"201051344000867","174011545737251",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,1392722.5,1392722.5,12388,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928053,760467.00
08/16/2019 00:00,2,0.000,ALERT,214.19,298.17,59.996,1565928004,"201051344000633","174011545737251",0.00,17.00,0,293.96,299.37,0.0,0.0,0.000,1389201.6,1389201.6,12395,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565928055,760468.00
08/16/2019 00:00,2,0.000,ALERT,213.96,298.77,59.985,1565928004,"201051344000955","174011545737251",0.00,17.00,0,293.96,299.97,0.0,0.0,0.000,1417613.5,1417613.5,12379,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565928057,760469.00
08/16/2019 00:00,2,0.000,ALERT,213.96,298.17,59.953,1565928004,"201051344000648","174011545737251",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,1402457.6,1402457.6,12364,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565928059,760470.00
08/16/2019 00:00,2,0.000,ALERT,213.96,298.47,59.969,1565928004,"201051344000645","174011545737251",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,1408454.0,1408454.0,12371,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928060,760471.00
08/16/2019 00:00,2,0.000,ALERT,213.74,299.07,59.990,1565928004,"201051344000569","174011545737251",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,1425994.4,1425994.4,12357,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565928062,760472.00
08/16/2019 00:00,2,0.000,ALERT,213.96,298.17,59.996,1565928004,"179051228000119","174011545737251",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,211555.5,211555.5,12474,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565928064,760473.00
08/16/2019 00:15,2,0.000,ALERT,211.93,297.26,60.059,1565928904,"201051344000579","174011545737251",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,1427534.8,1427534.8,12372,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928907,760474.00
08/16/2019 00:15,2,0.000,ALERT,212.38,295.46,60.043,1565928904,"201051344001025","174011545737251",0.00,16.70,0,293.96,300.87,0.0,0.0,0.000,1413440.5,1413440.5,12361,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928909,760475.00
08/16/2019 00:15,2,0.000,ALERT,212.38,296.36,60.049,1565928904,"201051344001093","174011545737251",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,1394600.0,1394600.0,12403,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928911,760476.00
08/16/2019 00:15,2,0.000,ALERT,211.93,296.66,60.043,1565928904,"201051344000458","174011545737251",0.00,17.50,0,295.76,301.77,0.0,0.0,0.000,1407718.8,1407718.8,12360,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928913,760477.00
08/16/2019 00:15,2,0.000,ALERT,212.38,296.96,60.059,1565928904,"201051344000890","174011545737251",0.00,17.30,0,296.06,301.47,0.0,0.0,0.000,1409915.5,1409915.5,12369,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928914,760478.00
08/16/2019 00:15,2,0.000,ALERT,211.93,296.36,60.017,1565928904,"201051344000988","174011545737251",0.00,17.30,0,293.36,300.27,0.0,0.0,0.000,1063534.9,1063534.9,12355,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565928916,760479.00
08/16/2019 00:15,2,0.000,ALERT,212.83,296.96,60.043,1565928904,"201051344000582","174011545737251",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,1386727.0,1386727.0,12360,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928918,760480.00
08/16/2019 00:15,2,0.000,ALERT,211.93,297.26,60.033,1565928904,"201051344000868","174011545737251",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,1394910.9,1394910.9,12362,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928920,760481.00
08/16/2019 00:15,2,0.000,ALERT,212.38,296.96,60.043,1565928904,"201051344000576","174011545737251",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,1410420.5,1410420.5,12393,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928922,760482.00
08/16/2019 00:15,2,0.000,ALERT,212.16,296.66,60.038,1565928904,"201051344001158","174011545737251",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,1387952.5,1387952.5,12358,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928923,760483.00
08/16/2019 00:15,2,0.000,ALERT,212.38,296.06,60.038,1565928904,"201051344000917","174011545737251",0.00,17.50,0,293.96,299.67,0.0,0.0,0.000,1404159.2,1404159.2,12403,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928925,760484.00
08/16/2019 00:15,2,0.000,ALERT,212.38,295.76,60.038,1565928904,"201051344000417","174011545737251",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,1104926.3,1104926.3,12398,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928927,760485.00
08/16/2019 00:15,2,0.000,ALERT,212.38,296.36,60.033,1565928904,"201051344000685","174011545737251",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,1409876.3,1409876.3,12377,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928929,760486.00
08/16/2019 00:15,2,0.000,ALERT,212.16,295.76,59.990,1565928904,"201051344000651","174011545737251",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,1404803.9,1404803.9,12365,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928931,760487.00
08/16/2019 00:15,2,0.000,ALERT,211.93,297.26,60.033,1565928904,"201051344000594","174011545737251",0.00,17.50,0,295.46,301.17,0.0,0.0,0.000,1414151.5,1414151.5,12369,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928933,760488.00
08/16/2019 00:15,2,0.000,ALERT,211.93,296.36,60.038,1565928904,"201051344000469","174011545737251",0.00,16.30,0,294.56,300.27,0.0,0.0,0.000,1394689.1,1394689.1,12384,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565928935,760489.00
08/16/2019 00:15,2,0.000,ALERT,212.38,296.36,60.028,1565928904,"201051344000585","174011545737251",0.00,17.30,0,294.56,300.57,0.0,0.0,0.000,1421186.7,1421186.7,12358,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928937,760490.00
08/16/2019 00:15,2,0.000,ALERT,212.61,296.66,60.065,1565928904,"201051344000853","174011545737251",0.00,16.70,0,295.46,301.17,0.0,0.0,0.000,1417314.8,1417314.8,12375,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928939,760491.00
08/16/2019 00:15,2,0.000,ALERT,212.38,296.66,60.043,1565928904,"201051344001145","174011545737251",0.00,16.70,0,295.16,301.47,0.0,0.0,0.000,1418988.0,1418988.0,12398,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928941,760492.00
08/16/2019 00:15,2,0.000,ALERT,212.16,296.36,60.033,1565928904,"201051344000438","174011545737251",0.00,16.30,0,294.86,300.87,0.0,0.0,0.000,1412507.7,1412507.7,12369,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928943,760493.00
08/16/2019 00:15,2,0.000,ALERT,211.70,296.06,60.033,1565928904,"201051344001135","174011545737251",0.00,16.70,0,294.86,301.17,0.0,0.0,0.000,1400509.7,1400509.7,12352,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928944,760494.00
08/16/2019 00:15,2,0.000,ALERT,211.70,296.66,60.038,1565928904,"201051344000983","174011545737251",0.00,17.00,0,295.76,301.47,0.0,0.0,0.000,1415664.7,1415664.7,12364,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928946,760495.00
08/16/2019 00:15,2,0.000,ALERT,211.93,295.76,60.017,1565928904,"201051344001203","174011545737251",0.00,16.70,0,294.56,302.37,0.0,0.0,0.000,1408775.7,1408775.7,12380,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565928948,760496.00
08/16/2019 00:15,2,0.000,ALERT,211.70,296.36,60.033,1565928904,"201051344001230","174011545737251",0.00,16.70,0,295.16,300.57,0.0,0.0,0.000,1402690.7,1402690.7,12417,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928950,760497.00
08/16/2019 00:15,2,0.000,ALERT,211.70,296.06,60.033,1565928904,"201051344000646","174011545737251",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,1396819.1,1396819.1,12379,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565928952,760498.00
08/16/2019 00:15,2,0.000,ALERT,212.16,296.36,60.033,1565928904,"201051344000867","174011545737251",0.00,17.50,0,295.16,301.47,0.0,0.0,0.000,1392722.5,1392722.5,12390,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928953,760499.00
08/16/2019 00:15,2,0.000,ALERT,212.16,295.76,60.001,1565928904,"201051344000633","174011545737251",0.00,16.70,0,293.66,299.97,0.0,0.0,0.000,1389201.6,1389201.6,12397,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928955,760500.00
08/16/2019 00:15,2,0.000,ALERT,211.48,296.36,60.001,1565928904,"201051344000955","174011545737251",0.00,17.00,0,294.56,300.57,0.0,0.0,0.000,1417613.5,1417613.5,12381,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928957,760501.00
08/16/2019 00:15,2,0.000,ALERT,212.16,296.06,60.022,1565928904,"201051344000648","174011545737251",0.00,16.30,0,294.86,300.87,0.0,0.0,0.000,1402457.6,1402457.6,12366,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565928959,760502.00
08/16/2019 00:15,2,0.000,ALERT,212.38,296.66,60.028,1565928904,"201051344000645","174011545737251",0.00,17.00,0,295.46,300.87,0.0,0.0,0.000,1408454.0,1408454.0,12373,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928961,760503.00
08/16/2019 00:15,2,0.000,ALERT,211.93,296.96,60.038,1565928904,"201051344000569","174011545737251",0.00,17.00,0,296.06,301.77,0.0,0.0,0.000,1425994.4,1425994.4,12359,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565928963,760504.00
08/16/2019 00:15,2,0.000,ALERT,212.16,295.76,60.033,1565928904,"179051228000119","174011545737251",0.00,18.30,0,293.96,299.97,0.0,0.0,0.000,211555.5,211555.5,12476,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565928964,760505.00
08/16/2019 00:30,2,0.000,ALERT,212.38,297.87,60.070,1565929804,"201051344000579","174011545737251",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,1427534.8,1427534.8,12374,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929807,760506.00
08/16/2019 00:30,2,0.000,ALERT,212.83,296.66,60.033,1565929804,"201051344001025","174011545737251",0.00,16.30,0,293.66,299.67,0.0,0.0,0.000,1413440.5,1413440.5,12363,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929808,760507.00
08/16/2019 00:30,2,0.000,ALERT,213.06,297.26,60.012,1565929804,"201051344001093","174011545737251",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,1394600.0,1394600.0,12406,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565929811,760508.00
08/16/2019 00:30,2,0.000,ALERT,212.38,297.26,60.059,1565929804,"201051344000458","174011545737251",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,1407718.8,1407718.8,12363,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929813,760509.00
08/16/2019 00:30,2,0.000,ALERT,212.83,297.87,60.038,1565929804,"201051344000890","174011545737251",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,1409915.5,1409915.5,12372,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929816,760510.00
08/16/2019 00:30,2,0.000,ALERT,212.38,296.96,60.038,1565929804,"201051344000988","174011545737251",0.00,17.00,0,291.85,298.47,0.0,0.0,0.000,1063534.9,1063534.9,12358,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929818,760511.00
08/16/2019 00:30,2,0.000,ALERT,213.51,298.17,60.059,1565929804,"201051344000582","174011545737251",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,1386727.0,1386727.0,12363,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565929821,760512.00
08/16/2019 00:30,2,0.000,ALERT,212.38,297.57,60.043,1565929804,"201051344000868","174011545737251",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,1394910.9,1394910.9,12365,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929823,760513.00
08/16/2019 00:30,2,0.000,ALERT,212.83,297.57,60.070,1565929804,"201051344000576","174011545737251",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,1410420.5,1410420.5,12395,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929825,760514.00
08/16/2019 00:30,2,0.000,ALERT,212.38,296.96,60.001,1565929804,"201051344001158","174011545737251",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,1387952.5,1387952.5,12360,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565929827,760515.00
08/16/2019 00:30,2,0.000,ALERT,213.06,296.66,60.043,1565929804,"201051344000917","174011545737251",0.00,17.30,0,292.76,298.47,0.0,0.0,0.000,1404159.2,1404159.2,12405,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929829,760516.00
08/16/2019 00:30,2,0.000,ALERT,213.29,296.66,60.033,1565929804,"201051344000417","174011545737251",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,1104926.3,1104926.3,12400,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929830,760517.00
08/16/2019 00:30,2,0.000,ALERT,213.51,297.26,60.033,1565929804,"201051344000685","174011545737251",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,1409876.3,1409876.3,12379,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565929832,760518.00
08/16/2019 00:30,2,0.000,ALERT,213.06,296.66,60.065,1565929804,"201051344000651","174011545737251",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,1404803.9,1404803.9,12367,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929834,760519.00
08/16/2019 00:30,2,0.000,ALERT,212.38,297.87,60.038,1565929804,"201051344000594","174011545737251",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,1414151.5,1414151.5,12371,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929836,760520.00
08/16/2019 00:30,2,0.000,ALERT,212.61,296.96,60.054,1565929804,"201051344000469","174011545737251",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,1394689.1,1394689.1,12386,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929838,760521.00
08/16/2019 00:30,2,0.000,ALERT,213.29,297.57,60.038,1565929804,"201051344000585","174011545737251",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,1421186.7,1421186.7,12360,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929840,760522.00
08/16/2019 00:30,2,0.000,ALERT,213.06,297.26,60.043,1565929804,"201051344000853","174011545737251",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,1417314.8,1417314.8,12377,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929842,760523.00
08/16/2019 00:30,2,0.000,ALERT,213.51,297.87,60.059,1565929804,"201051344001145","174011545737251",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,1418988.0,1418988.0,12400,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929844,760524.00
08/16/2019 00:30,2,0.000,ALERT,213.29,297.57,60.022,1565929804,"201051344000438","174011545737251",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,1412507.7,1412507.7,12371,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929845,760525.00
08/16/2019 00:30,2,0.000,ALERT,212.83,297.26,60.033,1565929804,"201051344001135","174011545737251",0.00,16.70,0,293.66,299.67,0.0,0.0,0.000,1400509.7,1400509.7,12354,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929847,760526.00
08/16/2019 00:30,2,0.000,ALERT,212.61,297.57,60.028,1565929804,"201051344000983","174011545737251",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,1415664.7,1415664.7,12366,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929849,760527.00
08/16/2019 00:30,2,0.000,ALERT,213.29,297.26,60.033,1565929804,"201051344001203","174011545737251",0.00,16.70,0,293.66,300.57,0.0,0.0,0.000,1408775.7,1408775.7,12382,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929851,760528.00
08/16/2019 00:30,2,0.000,ALERT,213.06,297.87,60.033,1565929804,"201051344001230","174011545737251",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,1402690.7,1402690.7,12419,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565929853,760529.00
08/16/2019 00:30,2,0.000,ALERT,212.61,296.96,60.028,1565929804,"201051344000646","174011545737251",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,1396819.1,1396819.1,12381,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929854,760530.00
08/16/2019 00:30,2,0.000,ALERT,212.61,296.96,60.054,1565929804,"201051344000867","174011545737251",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,1392722.5,1392722.5,12392,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565929856,760531.00
08/16/2019 00:30,2,0.000,ALERT,213.06,296.96,60.033,1565929804,"201051344000633","174011545737251",0.00,16.70,0,292.46,298.17,0.0,0.0,0.000,1389201.6,1389201.6,12399,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929858,760532.00
08/16/2019 00:30,2,0.000,ALERT,212.61,297.26,59.996,1565929804,"201051344000955","174011545737251",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,1417613.5,1417613.5,12383,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929860,760533.00
08/16/2019 00:30,2,0.000,ALERT,212.61,296.66,60.033,1565929804,"201051344000648","174011545737251",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,1402457.6,1402457.6,12368,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565929862,760534.00
08/16/2019 00:30,2,0.000,ALERT,212.83,297.26,60.033,1565929804,"201051344000645","174011545737251",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,1408454.0,1408454.0,12375,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565929864,760535.00
08/16/2019 00:30,2,0.000,ALERT,212.38,297.87,59.985,1565929804,"201051344000569","174011545737251",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,1425994.4,1425994.4,12361,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565929866,760536.00
08/16/2019 00:30,2,0.000,ALERT,212.61,296.66,60.017,1565929804,"179051228000119","174011545737251",0.00,18.00,0,292.76,298.17,0.0,0.0,0.000,211555.5,211555.5,12478,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565929867,760537.00
08/16/2019 00:45,2,0.000,ALERT,212.61,297.57,60.017,1565930704,"201051344000579","174011545737251",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,1427534.8,1427534.8,12376,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930706,760538.00
08/16/2019 00:45,2,0.000,ALERT,213.06,296.96,60.006,1565930704,"201051344001025","174011545737251",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,1413440.5,1413440.5,12365,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930708,760539.00
08/16/2019 00:45,2,0.000,ALERT,213.29,297.26,60.006,1565930704,"201051344001093","174011545737251",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,1394600.0,1394600.0,12408,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565930709,760540.00
08/16/2019 00:45,2,0.000,ALERT,212.61,297.26,59.996,1565930704,"201051344000458","174011545737251",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,1407718.8,1407718.8,12365,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930711,760541.00
08/16/2019 00:45,2,0.000,ALERT,213.06,297.57,59.996,1565930704,"201051344000890","174011545737251",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,1409915.5,1409915.5,12374,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930713,760542.00
08/16/2019 00:45,2,0.000,ALERT,212.61,296.96,60.001,1565930704,"201051344000988","174011545737251",0.00,17.00,0,292.76,298.77,0.0,0.0,0.000,1063534.9,1063534.9,12360,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930715,760543.00
08/16/2019 00:45,2,0.000,ALERT,213.51,298.17,59.996,1565930704,"201051344000582","174011545737251",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,1386727.0,1386727.0,12365,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930717,760544.00
08/16/2019 00:45,2,0.000,ALERT,212.61,297.57,59.985,1565930704,"201051344000868","174011545737251",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,1394910.9,1394910.9,12367,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565930718,760545.00
08/16/2019 00:45,2,0.000,ALERT,213.06,297.57,60.001,1565930704,"201051344000576","174011545737251",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,1410420.5,1410420.5,12397,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930720,760546.00
08/16/2019 00:45,2,0.000,ALERT,212.61,296.96,59.985,1565930704,"201051344001158","174011545737251",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,1387952.5,1387952.5,12362,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930722,760547.00
08/16/2019 00:45,2,0.000,ALERT,213.29,296.66,59.964,1565930704,"201051344000917","174011545737251",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,1404159.2,1404159.2,12407,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930724,760548.00
08/16/2019 00:45,2,0.000,ALERT,213.29,296.66,60.006,1565930704,"201051344000417","174011545737251",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,1104926.3,1104926.3,12402,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565930726,760549.00
08/16/2019 00:45,2,0.000,ALERT,213.51,297.57,60.017,1565930704,"201051344000685","174011545737251",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,1409876.3,1409876.3,12381,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565930728,760550.00
08/16/2019 00:45,2,0.000,ALERT,213.29,296.66,60.012,1565930704,"201051344000651","174011545737251",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,1404803.9,1404803.9,12369,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930730,760551.00
08/16/2019 00:45,2,0.000,ALERT,212.61,297.87,60.012,1565930704,"201051344000594","174011545737251",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,1414151.5,1414151.5,12373,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930732,760552.00
08/16/2019 00:45,2,0.000,ALERT,212.83,296.96,60.012,1565930704,"201051344000469","174011545737251",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,1394689.1,1394689.1,12388,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930734,760553.00
08/16/2019 00:45,2,0.000,ALERT,213.29,297.57,60.017,1565930704,"201051344000585","174011545737251",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,1421186.7,1421186.7,12362,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565930735,760554.00
08/16/2019 00:45,2,0.000,ALERT,213.06,296.66,60.017,1565930704,"201051344000853","174011545737251",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,1417314.8,1417314.8,12379,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930737,760555.00
08/16/2019 00:45,2,0.000,ALERT,213.51,297.57,59.996,1565930704,"201051344001145","174011545737251",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,1418988.0,1418988.0,12402,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930739,760556.00
08/16/2019 00:45,2,0.000,ALERT,213.29,297.26,60.033,1565930704,"201051344000438","174011545737251",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,1412507.7,1412507.7,12373,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565930741,760557.00
08/16/2019 00:45,2,0.000,ALERT,212.83,296.66,60.028,1565930704,"201051344001135","174011545737251",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,1400509.7,1400509.7,12356,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930743,760558.00
08/16/2019 00:45,2,0.000,ALERT,212.83,297.57,60.043,1565930704,"201051344000983","174011545737251",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,1415664.7,1415664.7,12368,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565930745,760559.00
08/16/2019 00:45,2,0.000,ALERT,213.29,296.96,60.038,1565930704,"201051344001203","174011545737251",0.00,16.30,0,294.86,300.87,0.0,0.0,0.000,1408775.7,1408775.7,12384,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565930747,760560.00
08/16/2019 00:45,2,0.000,ALERT,213.06,297.57,60.075,1565930704,"201051344001230","174011545737251",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,1402690.7,1402690.7,12421,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930748,760561.00
08/16/2019 00:45,2,0.000,ALERT,212.83,296.96,60.033,1565930704,"201051344000646","174011545737251",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,1396819.1,1396819.1,12383,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930750,760562.00
08/16/2019 00:45,2,0.000,ALERT,212.83,296.96,60.038,1565930704,"201051344000867","174011545737251",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,1392722.5,1392722.5,12394,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930752,760563.00
08/16/2019 00:45,2,0.000,ALERT,213.29,296.66,60.033,1565930704,"201051344000633","174011545737251",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,1389201.6,1389201.6,12401,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930754,760564.00
08/16/2019 00:45,2,0.000,ALERT,212.61,297.26,59.980,1565930704,"201051344000955","174011545737251",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,1417613.5,1417613.5,12385,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930756,760565.00
08/16/2019 00:45,2,0.000,ALERT,212.83,296.06,60.033,1565930704,"201051344000648","174011545737251",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,1402457.6,1402457.6,12370,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930758,760566.00
08/16/2019 00:45,2,0.000,ALERT,213.06,296.96,60.028,1565930704,"201051344000645","174011545737251",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,1408454.0,1408454.0,12377,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930759,760567.00
08/16/2019 00:45,2,0.000,ALERT,212.61,297.87,60.022,1565930704,"201051344000569","174011545737251",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,1425994.4,1425994.4,12363,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565930761,760568.00
08/16/2019 00:45,2,0.000,ALERT,212.83,296.66,60.022,1565930704,"179051228000119","174011545737251",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,211555.5,211555.5,12480,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565930763,760569.00
08/16/2019 01:00,2,0.000,ALERT,212.83,298.47,60.038,1565931604,"201051344000579","174011545737251",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,1427534.8,1427534.8,12378,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565931606,760570.00
08/16/2019 01:00,2,0.000,ALERT,213.29,296.96,60.022,1565931604,"201051344001025","174011545737251",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,1413440.5,1413440.5,12367,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931608,760571.00
08/16/2019 01:00,2,0.000,ALERT,213.51,297.87,60.022,1565931604,"201051344001093","174011545737251",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,1394600.0,1394600.0,12410,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931610,760572.00
08/16/2019 01:00,2,0.000,ALERT,212.83,297.87,60.022,1565931604,"201051344000458","174011545737251",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,1407718.8,1407718.8,12367,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931612,760573.00
08/16/2019 01:00,2,0.000,ALERT,213.51,298.17,60.022,1565931604,"201051344000890","174011545737251",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,1409915.5,1409915.5,12376,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931614,760574.00
08/16/2019 01:00,2,0.000,ALERT,212.83,297.57,60.028,1565931604,"201051344000988","174011545737251",0.00,16.70,0,292.46,298.77,0.0,0.0,0.000,1063534.9,1063534.9,12362,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565931616,760575.00
08/16/2019 01:00,2,0.000,ALERT,213.96,298.77,60.012,1565931604,"201051344000582","174011545737251",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,1386727.0,1386727.0,12367,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931618,760576.00
08/16/2019 01:00,2,0.000,ALERT,213.06,298.47,60.028,1565931604,"201051344000868","174011545737251",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,1394910.9,1394910.9,12369,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931619,760577.00
08/16/2019 01:00,2,0.000,ALERT,213.29,298.17,60.028,1565931604,"201051344000576","174011545737251",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,1410420.5,1410420.5,12399,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931621,760578.00
08/16/2019 01:00,2,0.000,ALERT,212.83,297.57,60.033,1565931604,"201051344001158","174011545737251",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,1387952.5,1387952.5,12364,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931623,760579.00
08/16/2019 01:00,2,0.000,ALERT,213.51,297.26,60.028,1565931604,"201051344000917","174011545737251",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,1404159.2,1404159.2,12409,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931625,760580.00
08/16/2019 01:00,2,0.000,ALERT,213.51,297.26,60.017,1565931604,"201051344000417","174011545737251",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,1104926.3,1104926.3,12404,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931627,760581.00
08/16/2019 01:00,2,0.000,ALERT,213.74,297.87,60.028,1565931604,"201051344000685","174011545737251",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,1409876.3,1409876.3,12383,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931628,760582.00
08/16/2019 01:00,2,0.000,ALERT,213.74,296.96,60.043,1565931604,"201051344000651","174011545737251",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,1404803.9,1404803.9,12371,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931630,760583.00
08/16/2019 01:00,2,0.000,ALERT,212.83,298.17,60.022,1565931604,"201051344000594","174011545737251",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,1414151.5,1414151.5,12375,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931632,760584.00
08/16/2019 01:00,2,0.000,ALERT,213.06,297.57,59.996,1565931604,"201051344000469","174011545737251",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,1394689.1,1394689.1,12390,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565931634,760585.00
