ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 01:00,2,0.000,ALERT,213.51,297.87,60.006,1565931604,"201051344000585","174011545737251",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,1421186.7,1421186.7,12364,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931636,760586.00
08/16/2019 01:00,2,0.000,ALERT,213.51,297.57,60.033,1565931604,"201051344000853","174011545737251",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,1417314.8,1417314.8,12381,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931638,760587.00
08/16/2019 01:00,2,0.000,ALERT,213.74,297.87,60.012,1565931604,"201051344001145","174011545737251",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,1418988.0,1418988.0,12404,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931639,760588.00
08/16/2019 01:00,2,0.000,ALERT,213.51,297.87,60.022,1565931604,"201051344000438","174011545737251",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,1412507.7,1412507.7,12375,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565931641,760589.00
08/16/2019 01:00,2,0.000,ALERT,213.29,297.57,60.017,1565931604,"201051344001135","174011545737251",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,1400509.7,1400509.7,12358,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931644,760590.00
08/16/2019 01:00,2,0.000,ALERT,213.06,297.87,60.006,1565931604,"201051344000983","174011545737251",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,1415664.7,1415664.7,12370,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565931645,760591.00
08/16/2019 01:00,2,0.000,ALERT,213.51,297.57,60.006,1565931604,"201051344001203","174011545737251",0.00,16.30,0,295.16,300.87,0.0,0.0,0.000,1408775.7,1408775.7,12386,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565931647,760592.00
08/16/2019 01:00,2,0.000,ALERT,213.51,298.17,60.006,1565931604,"201051344001230","174011545737251",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,1402690.7,1402690.7,12423,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931649,760593.00
08/16/2019 01:00,2,0.000,ALERT,213.06,297.57,59.969,1565931604,"201051344000646","174011545737251",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,1396819.1,1396819.1,12385,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931651,760594.00
08/16/2019 01:00,2,0.000,ALERT,213.29,297.57,60.001,1565931604,"201051344000867","174011545737251",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,1392722.5,1392722.5,12396,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565931653,760595.00
08/16/2019 01:00,2,0.000,ALERT,213.51,297.26,60.028,1565931604,"201051344000633","174011545737251",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,1389201.6,1389201.6,12403,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931654,760596.00
08/16/2019 01:00,2,0.000,ALERT,213.06,297.87,59.990,1565931604,"201051344000955","174011545737251",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,1417613.5,1417613.5,12387,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565931656,760597.00
08/16/2019 01:00,2,0.000,ALERT,213.06,296.96,59.964,1565931604,"201051344000648","174011545737251",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,1402457.6,1402457.6,12372,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931658,760598.00
08/16/2019 01:00,2,0.000,ALERT,213.29,297.57,60.006,1565931604,"201051344000645","174011545737251",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,1408454.0,1408454.0,12379,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565931660,760599.00
08/16/2019 01:00,2,0.000,ALERT,212.83,298.17,60.006,1565931604,"201051344000569","174011545737251",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,1425994.4,1425994.4,12365,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565931662,760600.00
08/16/2019 01:00,2,0.000,ALERT,213.06,297.26,60.001,1565931604,"179051228000119","174011545737251",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,211555.5,211555.5,12482,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565931663,760601.00
08/16/2019 01:15,2,0.000,ALERT,212.83,298.17,59.990,1565932504,"201051344000579","174011545737251",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,1427534.8,1427534.8,12380,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565932507,760602.00
08/16/2019 01:15,2,0.000,ALERT,213.29,297.57,60.022,1565932504,"201051344001025","174011545737251",0.00,16.00,0,295.16,300.87,0.0,0.0,0.000,1413440.5,1413440.5,12369,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932509,760603.00
08/16/2019 01:15,2,0.000,ALERT,213.51,298.17,60.028,1565932504,"201051344001093","174011545737251",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,1394600.0,1394600.0,12412,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932511,760604.00
08/16/2019 01:15,2,0.000,ALERT,212.83,298.17,60.028,1565932504,"201051344000458","174011545737251",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,1407718.8,1407718.8,12369,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932513,760605.00
08/16/2019 01:15,2,0.000,ALERT,213.29,298.47,60.065,1565932504,"201051344000890","174011545737251",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,1409915.5,1409915.5,12378,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932514,760606.00
08/16/2019 01:15,2,0.000,ALERT,212.61,297.87,60.022,1565932504,"201051344000988","174011545737251",0.00,16.70,0,293.36,299.37,0.0,0.0,0.000,1063534.9,1063534.9,12364,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932516,760607.00
08/16/2019 01:15,2,0.000,ALERT,213.74,298.77,60.028,1565932504,"201051344000582","174011545737251",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,1386727.0,1386727.0,12369,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932518,760608.00
08/16/2019 01:15,2,0.000,ALERT,212.83,298.17,60.022,1565932504,"201051344000868","174011545737251",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,1394910.9,1394910.9,12371,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932520,760609.00
08/16/2019 01:15,2,0.000,ALERT,213.29,298.47,60.012,1565932504,"201051344000576","174011545737251",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,1410420.5,1410420.5,12401,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932522,760610.00
08/16/2019 01:15,2,0.000,ALERT,212.83,297.57,60.033,1565932504,"201051344001158","174011545737251",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,1387952.5,1387952.5,12366,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932523,760611.00
08/16/2019 01:15,2,0.000,ALERT,213.51,297.57,60.065,1565932504,"201051344000917","174011545737251",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,1404159.2,1404159.2,12411,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932525,760612.00
08/16/2019 01:15,2,0.000,ALERT,213.29,297.26,60.017,1565932504,"201051344000417","174011545737251",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,1104926.3,1104926.3,12406,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932527,760613.00
08/16/2019 01:15,2,0.000,ALERT,213.51,297.87,59.985,1565932504,"201051344000685","174011545737251",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,1409876.3,1409876.3,12385,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932529,760614.00
08/16/2019 01:15,2,0.000,ALERT,213.29,296.96,60.028,1565932504,"201051344000651","174011545737251",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,1404803.9,1404803.9,12373,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932531,760615.00
08/16/2019 01:15,2,0.000,ALERT,212.61,298.77,60.028,1565932504,"201051344000594","174011545737251",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,1414151.5,1414151.5,12377,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565932532,760616.00
08/16/2019 01:15,2,0.000,ALERT,213.06,297.87,60.017,1565932504,"201051344000469","174011545737251",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,1394689.1,1394689.1,12392,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932534,760617.00
08/16/2019 01:15,2,0.000,ALERT,213.51,298.17,60.028,1565932504,"201051344000585","174011545737251",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,1421186.7,1421186.7,12366,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932536,760618.00
08/16/2019 01:15,2,0.000,ALERT,213.29,297.57,60.033,1565932504,"201051344000853","174011545737251",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,1417314.8,1417314.8,12383,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932538,760619.00
08/16/2019 01:15,2,0.000,ALERT,213.74,298.47,60.033,1565932504,"201051344001145","174011545737251",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,1418988.0,1418988.0,12406,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932540,760620.00
08/16/2019 01:15,2,0.000,ALERT,213.29,297.87,60.059,1565932504,"201051344000438","174011545737251",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,1412507.7,1412507.7,12377,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932542,760621.00
08/16/2019 01:15,2,0.000,ALERT,213.06,297.87,60.022,1565932504,"201051344001135","174011545737251",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,1400509.7,1400509.7,12360,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932544,760622.00
08/16/2019 01:15,2,0.000,ALERT,212.83,297.87,60.012,1565932504,"201051344000983","174011545737251",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,1415664.7,1415664.7,12372,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565932546,760623.00
08/16/2019 01:15,2,0.000,ALERT,213.29,297.57,60.017,1565932504,"201051344001203","174011545737251",0.00,16.30,0,295.76,301.77,0.0,0.0,0.000,1408775.7,1408775.7,12388,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932547,760624.00
08/16/2019 01:15,2,0.000,ALERT,213.29,298.17,60.017,1565932504,"201051344001230","174011545737251",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,1402690.7,1402690.7,12425,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932549,760625.00
08/16/2019 01:15,2,0.000,ALERT,212.83,297.57,60.006,1565932504,"201051344000646","174011545737251",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,1396819.1,1396819.1,12387,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932551,760626.00
08/16/2019 01:15,2,0.000,ALERT,213.06,297.57,60.033,1565932504,"201051344000867","174011545737251",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,1392722.5,1392722.5,12398,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932553,760627.00
08/16/2019 01:15,2,0.000,ALERT,213.51,297.26,60.006,1565932504,"201051344000633","174011545737251",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,1389201.6,1389201.6,12405,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932555,760628.00
08/16/2019 01:15,2,0.000,ALERT,212.83,297.87,59.985,1565932504,"201051344000955","174011545737251",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,1417613.5,1417613.5,12389,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932557,760629.00
08/16/2019 01:15,2,0.000,ALERT,213.06,296.96,59.975,1565932504,"201051344000648","174011545737251",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,1402457.6,1402457.6,12374,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932558,760630.00
08/16/2019 01:15,2,0.000,ALERT,213.06,297.57,60.017,1565932504,"201051344000645","174011545737251",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,1408454.0,1408454.0,12381,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932560,760631.00
08/16/2019 01:15,2,0.000,ALERT,212.83,297.87,59.990,1565932504,"201051344000569","174011545737251",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,1425994.4,1425994.4,12367,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565932562,760632.00
08/16/2019 01:15,2,0.000,ALERT,212.83,296.96,60.006,1565932504,"179051228000119","174011545737251",0.00,18.00,0,293.96,299.07,0.0,0.0,0.000,211555.5,211555.5,12484,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565932564,760633.00
08/16/2019 01:30,2,0.000,ALERT,212.83,298.77,60.028,1565933404,"201051344000579","174011545737251",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,1427534.8,1427534.8,12382,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565933406,760634.00
08/16/2019 01:30,2,0.000,ALERT,213.29,297.87,60.022,1565933404,"201051344001025","174011545737251",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,1413440.5,1413440.5,12371,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565933408,760635.00
08/16/2019 01:30,2,0.000,ALERT,213.51,298.17,60.006,1565933404,"201051344001093","174011545737251",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,1394600.0,1394600.0,12414,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565933410,760636.00
08/16/2019 01:30,2,0.000,ALERT,212.83,298.17,60.028,1565933404,"201051344000458","174011545737251",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,1407718.8,1407718.8,12371,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565933412,760637.00
08/16/2019 01:30,2,0.000,ALERT,213.51,299.07,60.033,1565933404,"201051344000890","174011545737251",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,1409915.5,1409915.5,12380,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565933414,760638.00
08/16/2019 01:30,2,0.000,ALERT,212.83,298.17,60.028,1565933404,"201051344000988","174011545737251",0.00,16.70,0,293.66,299.67,0.0,0.0,0.000,1063534.9,1063534.9,12366,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565933416,760639.00
08/16/2019 01:30,2,0.000,ALERT,213.96,299.37,60.028,1565933404,"201051344000582","174011545737251",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,1386727.0,1386727.0,12371,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565933418,760640.00
08/16/2019 01:30,2,0.000,ALERT,212.61,298.47,60.033,1565933404,"201051344000868","174011545737251",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,1394910.9,1394910.9,12373,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565933419,760641.00
08/16/2019 01:30,2,0.000,ALERT,213.51,298.77,60.028,1565933404,"201051344000576","174011545737251",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,1410420.5,1410420.5,12403,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565933421,760642.00
08/16/2019 01:30,2,0.000,ALERT,212.83,297.87,60.033,1565933404,"201051344001158","174011545737251",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,1387952.5,1387952.5,12368,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565933423,760643.00
08/16/2019 01:30,2,0.000,ALERT,213.51,298.17,60.033,1565933404,"201051344000917","174011545737251",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,1404159.2,1404159.2,12413,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565933425,760644.00
08/16/2019 01:30,2,0.000,ALERT,213.51,297.87,60.038,1565933404,"201051344000417","174011545737251",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,1104926.3,1104926.3,12408,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565933427,760645.00
08/16/2019 01:30,2,0.000,ALERT,213.74,298.47,60.022,1565933404,"201051344000685","174011545737251",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,1409876.3,1409876.3,12387,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565933428,760646.00
08/16/2019 01:30,2,0.000,ALERT,213.51,297.57,60.033,1565933404,"201051344000651","174011545737251",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,1404803.9,1404803.9,12375,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565933430,760647.00
08/16/2019 01:30,2,0.000,ALERT,212.61,298.47,60.038,1565933404,"201051344000594","174011545737251",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,1414151.5,1414151.5,12379,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565933432,760648.00
08/16/2019 01:30,2,0.000,ALERT,212.83,297.87,60.038,1565933404,"201051344000469","174011545737251",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,1394689.1,1394689.1,12394,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565933434,760649.00
08/16/2019 01:30,2,0.000,ALERT,213.51,298.47,60.065,1565933404,"201051344000585","174011545737251",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,1421186.7,1421186.7,12368,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565933436,760650.00
08/16/2019 01:30,2,0.000,ALERT,213.29,297.87,60.028,1565933404,"201051344000853","174011545737251",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,1417314.8,1417314.8,12385,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565933438,760651.00
08/16/2019 01:30,2,0.000,ALERT,213.74,298.77,60.038,1565933404,"201051344001145","174011545737251",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,1418988.0,1418988.0,12408,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565933440,760652.00
08/16/2019 01:30,2,0.000,ALERT,213.51,298.17,60.033,1565933404,"201051344000438","174011545737251",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,1412507.7,1412507.7,12379,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565933442,760653.00
08/16/2019 01:30,2,0.000,ALERT,213.06,298.17,60.038,1565933404,"201051344001135","174011545737251",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,1400509.7,1400509.7,12362,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565933444,760654.00
08/16/2019 01:30,2,0.000,ALERT,212.83,298.17,60.028,1565933404,"201051344000983","174011545737251",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,1415664.7,1415664.7,12374,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565933445,760655.00
08/16/2019 01:30,2,0.000,ALERT,213.51,298.17,60.033,1565933404,"201051344001203","174011545737251",0.00,16.30,0,295.46,301.47,0.0,0.0,0.000,1408775.7,1408775.7,12390,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565933447,760656.00
08/16/2019 01:30,2,0.000,ALERT,213.29,298.77,60.028,1565933404,"201051344001230","174011545737251",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,1402690.7,1402690.7,12427,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565933449,760657.00
08/16/2019 01:30,2,0.000,ALERT,213.06,298.17,60.033,1565933404,"201051344000646","174011545737251",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,1396819.1,1396819.1,12389,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565933451,760658.00
08/16/2019 01:30,2,0.000,ALERT,213.06,297.87,60.033,1565933404,"201051344000867","174011545737251",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,1392722.5,1392722.5,12400,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565933453,760659.00
08/16/2019 01:30,2,0.000,ALERT,213.29,297.57,60.070,1565933404,"201051344000633","174011545737251",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,1389201.6,1389201.6,12407,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565933455,760660.00
08/16/2019 01:30,2,0.000,ALERT,213.06,298.17,59.996,1565933404,"201051344000955","174011545737251",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,1417613.5,1417613.5,12391,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565933456,760661.00
08/16/2019 01:30,2,0.000,ALERT,212.83,297.26,60.033,1565933404,"201051344000648","174011545737251",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,1402457.6,1402457.6,12376,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565933458,760662.00
08/16/2019 01:30,2,0.000,ALERT,213.06,297.87,60.001,1565933404,"201051344000645","174011545737251",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,1408454.0,1408454.0,12383,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565933460,760663.00
08/16/2019 01:30,2,0.000,ALERT,212.83,298.47,60.028,1565933404,"201051344000569","174011545737251",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,1425994.4,1425994.4,12369,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565933462,760664.00
08/16/2019 01:30,2,0.000,ALERT,213.06,297.57,60.017,1565933404,"179051228000119","174011545737251",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,211555.5,211555.5,12486,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565933464,760665.00
08/16/2019 01:45,2,0.000,ALERT,212.61,298.77,60.028,1565934305,"201051344000579","174011545737251",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,1427534.8,1427534.8,12384,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565934307,760666.00
08/16/2019 01:45,2,0.000,ALERT,212.61,297.26,60.033,1565934305,"201051344001025","174011545737251",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,1413440.5,1413440.5,12373,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565934308,760667.00
08/16/2019 01:45,2,0.000,ALERT,212.83,297.87,60.038,1565934305,"201051344001093","174011545737251",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,1394600.0,1394600.0,12416,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565934310,760668.00
08/16/2019 01:45,2,0.000,ALERT,212.61,298.47,60.059,1565934305,"201051344000458","174011545737251",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,1407718.8,1407718.8,12373,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565934312,760669.00
08/16/2019 01:45,2,0.000,ALERT,212.61,298.17,60.006,1565934305,"201051344000890","174011545737251",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,1409915.5,1409915.5,12382,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565934314,760670.00
08/16/2019 01:45,2,0.000,ALERT,212.38,298.17,60.028,1565934305,"201051344000988","174011545737251",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,1063534.9,1063534.9,12368,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565934316,760671.00
08/16/2019 01:45,2,0.000,ALERT,213.06,298.47,60.033,1565934305,"201051344000582","174011545737251",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,1386727.0,1386727.0,12373,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565934318,760672.00
08/16/2019 01:45,2,0.000,ALERT,212.38,298.77,59.996,1565934305,"201051344000868","174011545737251",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,1394910.9,1394910.9,12375,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565934319,760673.00
08/16/2019 01:45,2,0.000,ALERT,212.83,298.47,60.070,1565934305,"201051344000576","174011545737251",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,1410420.5,1410420.5,12405,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565934321,760674.00
08/16/2019 01:45,2,0.000,ALERT,212.61,297.87,60.033,1565934305,"201051344001158","174011545737251",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,1387952.5,1387952.5,12370,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565934323,760675.00
08/16/2019 01:45,2,0.000,ALERT,212.61,297.26,59.990,1565934305,"201051344000917","174011545737251",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,1404159.2,1404159.2,12415,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565934325,760676.00
08/16/2019 01:45,2,0.000,ALERT,212.61,296.96,60.043,1565934305,"201051344000417","174011545737251",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,1104926.3,1104926.3,12410,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565934327,760677.00
08/16/2019 01:45,2,0.000,ALERT,212.83,297.87,60.022,1565934305,"201051344000685","174011545737251",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,1409876.3,1409876.3,12389,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565934328,760678.00
08/16/2019 01:45,2,0.000,ALERT,212.61,296.96,60.033,1565934305,"201051344000651","174011545737251",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,1404803.9,1404803.9,12377,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565934330,760679.00
08/16/2019 01:45,2,0.000,ALERT,212.16,298.77,60.054,1565934305,"201051344000594","174011545737251",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,1414151.5,1414151.5,12381,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565934332,760680.00
08/16/2019 01:45,2,0.000,ALERT,212.61,298.17,60.033,1565934305,"201051344000469","174011545737251",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,1394689.1,1394689.1,12396,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565934334,760681.00
08/16/2019 01:45,2,0.000,ALERT,212.38,297.57,60.049,1565934305,"201051344000585","174011545737251",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,1421186.7,1421186.7,12370,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565934336,760682.00
08/16/2019 01:45,2,0.000,ALERT,212.83,297.87,60.038,1565934305,"201051344000853","174011545737251",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,1417314.8,1417314.8,12387,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565934338,760683.00
08/16/2019 01:45,2,0.000,ALERT,212.38,297.57,60.070,1565934305,"201051344001145","174011545737251",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,1418988.0,1418988.0,12410,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565934339,760684.00
08/16/2019 01:45,2,0.000,ALERT,212.38,297.26,60.028,1565934305,"201051344000438","174011545737251",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,1412507.7,1412507.7,12381,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565934342,760685.00
08/16/2019 01:45,2,0.000,ALERT,211.93,297.26,60.033,1565934305,"201051344001135","174011545737251",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1400509.7,1400509.7,12364,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565934344,760686.00
08/16/2019 01:45,2,0.000,ALERT,212.38,298.47,60.049,1565934305,"201051344000983","174011545737251",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,1415664.7,1415664.7,12376,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565934345,760687.00
08/16/2019 01:45,2,0.000,ALERT,212.38,296.96,60.028,1565934305,"201051344001203","174011545737251",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,1408775.7,1408775.7,12392,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565934347,760688.00
08/16/2019 01:45,2,0.000,ALERT,212.16,297.87,60.065,1565934305,"201051344001230","174011545737251",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,1402690.7,1402690.7,12429,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565934349,760689.00
08/16/2019 01:45,2,0.000,ALERT,211.93,296.96,60.059,1565934305,"201051344000646","174011545737251",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,1396819.1,1396819.1,12391,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565934351,760690.00
08/16/2019 01:45,2,0.000,ALERT,212.61,297.87,60.070,1565934305,"201051344000867","174011545737251",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,1392722.5,1392722.5,12402,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565934353,760691.00
08/16/2019 01:45,2,0.000,ALERT,212.83,297.57,60.038,1565934305,"201051344000633","174011545737251",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,1389201.6,1389201.6,12409,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565934354,760692.00
08/16/2019 01:45,2,0.000,ALERT,211.93,297.26,60.043,1565934305,"201051344000955","174011545737251",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,1417613.5,1417613.5,12393,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565934356,760693.00
08/16/2019 01:45,2,0.000,ALERT,212.38,297.26,60.043,1565934305,"201051344000648","174011545737251",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,1402457.6,1402457.6,12378,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565934358,760694.00
08/16/2019 01:45,2,0.000,ALERT,212.83,297.87,60.043,1565934305,"201051344000645","174011545737251",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,1408454.0,1408454.0,12385,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565934360,760695.00
08/16/2019 01:45,2,0.000,ALERT,212.16,298.47,60.043,1565934305,"201051344000569","174011545737251",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,1425994.4,1425994.4,12371,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565934362,760696.00
08/16/2019 01:45,2,0.000,ALERT,212.61,297.57,60.038,1565934305,"179051228000119","174011545737251",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,211555.5,211555.5,12488,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565934364,760697.00
08/16/2019 02:00,2,0.000,ALERT,212.38,298.77,59.996,1565935204,"201051344000579","174011545737251",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,1427534.8,1427534.8,12386,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935206,760698.00
08/16/2019 02:00,2,0.000,ALERT,212.38,296.96,59.996,1565935204,"201051344001025","174011545737251",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,1413440.5,1413440.5,12375,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935208,760699.00
08/16/2019 02:00,2,0.000,ALERT,212.61,297.57,60.006,1565935204,"201051344001093","174011545737251",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,1394600.0,1394600.0,12418,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935210,760700.00
08/16/2019 02:00,2,0.000,ALERT,212.38,297.87,59.990,1565935204,"201051344000458","174011545737251",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,1407718.8,1407718.8,12375,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565935211,760701.00
08/16/2019 02:00,2,0.000,ALERT,212.38,298.17,59.969,1565935204,"201051344000890","174011545737251",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,1409915.5,1409915.5,12384,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935213,760702.00
08/16/2019 02:00,2,0.000,ALERT,212.38,298.17,60.001,1565935204,"201051344000988","174011545737251",0.00,16.70,0,293.36,299.67,0.0,0.0,0.000,1063534.9,1063534.9,12370,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565935215,760703.00
08/16/2019 02:00,2,0.000,ALERT,212.83,298.47,59.990,1565935204,"201051344000582","174011545737251",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,1386727.0,1386727.0,12375,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565935217,760704.00
08/16/2019 02:00,2,0.000,ALERT,212.38,298.77,60.001,1565935204,"201051344000868","174011545737251",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,1394910.9,1394910.9,12377,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935219,760705.00
08/16/2019 02:00,2,0.000,ALERT,212.83,298.77,60.006,1565935204,"201051344000576","174011545737251",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,1410420.5,1410420.5,12407,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935220,760706.00
08/16/2019 02:00,2,0.000,ALERT,212.61,297.87,59.996,1565935204,"201051344001158","174011545737251",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,1387952.5,1387952.5,12372,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565935222,760707.00
08/16/2019 02:00,2,0.000,ALERT,212.61,297.26,59.964,1565935204,"201051344000917","174011545737251",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,1404159.2,1404159.2,12417,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565935224,760708.00
08/16/2019 02:00,2,0.000,ALERT,212.83,296.96,59.996,1565935204,"201051344000417","174011545737251",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,1104926.3,1104926.3,12412,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935226,760709.00
08/16/2019 02:00,2,0.000,ALERT,212.83,297.87,60.001,1565935204,"201051344000685","174011545737251",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,1409876.3,1409876.3,12391,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935228,760710.00
08/16/2019 02:00,2,0.000,ALERT,212.83,296.96,59.996,1565935204,"201051344000651","174011545737251",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,1404803.9,1404803.9,12379,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935230,760711.00
08/16/2019 02:00,2,0.000,ALERT,212.38,299.07,60.001,1565935204,"201051344000594","174011545737251",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,1414151.5,1414151.5,12383,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935231,760712.00
08/16/2019 02:00,2,0.000,ALERT,212.61,298.17,59.964,1565935204,"201051344000469","174011545737251",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,1394689.1,1394689.1,12398,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935233,760713.00
08/16/2019 02:00,2,0.000,ALERT,212.83,297.87,59.990,1565935204,"201051344000585","174011545737251",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,1421186.7,1421186.7,12372,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935235,760714.00
08/16/2019 02:00,2,0.000,ALERT,213.06,298.17,60.001,1565935204,"201051344000853","174011545737251",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,1417314.8,1417314.8,12389,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935237,760715.00
08/16/2019 02:00,2,0.000,ALERT,213.06,298.17,59.969,1565935204,"201051344001145","174011545737251",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,1418988.0,1418988.0,12412,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565935239,760716.00
08/16/2019 02:00,2,0.000,ALERT,212.83,297.87,60.022,1565935204,"201051344000438","174011545737251",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,1412507.7,1412507.7,12383,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935241,760717.00
08/16/2019 02:00,2,0.000,ALERT,212.38,297.87,60.012,1565935204,"201051344001135","174011545737251",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,1400509.7,1400509.7,12366,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935243,760718.00
08/16/2019 02:00,2,0.000,ALERT,212.61,298.77,60.012,1565935204,"201051344000983","174011545737251",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,1415664.7,1415664.7,12378,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935245,760719.00
08/16/2019 02:00,2,0.000,ALERT,212.83,297.57,60.012,1565935204,"201051344001203","174011545737251",0.00,16.00,0,295.16,300.57,0.0,0.0,0.000,1408775.7,1408775.7,12394,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565935247,760720.00
08/16/2019 02:00,2,0.000,ALERT,212.61,298.17,60.012,1565935204,"201051344001230","174011545737251",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,1402690.7,1402690.7,12431,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935249,760721.00
08/16/2019 02:00,2,0.000,ALERT,212.16,297.26,59.975,1565935204,"201051344000646","174011545737251",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,1396819.1,1396819.1,12393,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935251,760722.00
08/16/2019 02:00,2,0.000,ALERT,212.83,298.17,60.012,1565935204,"201051344000867","174011545737251",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,1392722.5,1392722.5,12404,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935252,760723.00
08/16/2019 02:00,2,0.000,ALERT,213.29,297.87,60.012,1565935204,"201051344000633","174011545737251",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,1389201.6,1389201.6,12411,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935254,760724.00
08/16/2019 02:00,2,0.000,ALERT,212.38,297.87,60.012,1565935204,"201051344000955","174011545737251",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,1417613.5,1417613.5,12395,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935256,760725.00
08/16/2019 02:00,2,0.000,ALERT,212.83,297.57,60.017,1565935204,"201051344000648","174011545737251",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,1402457.6,1402457.6,12380,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935258,760726.00
08/16/2019 02:00,2,0.000,ALERT,213.06,298.47,60.017,1565935204,"201051344000645","174011545737251",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,1408454.0,1408454.0,12387,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565935260,760727.00
08/16/2019 02:00,2,0.000,ALERT,212.61,298.77,60.033,1565935204,"201051344000569","174011545737251",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,1425994.4,1425994.4,12373,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565935261,760728.00
08/16/2019 02:00,2,0.000,ALERT,212.83,297.87,59.990,1565935204,"179051228000119","174011545737251",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,211555.5,211555.5,12490,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565935263,760729.00
