ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 02:15,2,0.000,ALERT,212.83,300.27,60.049,1565936104,"201051344000579","174011545737251",0.00,16.70,0,296.66,302.98,0.0,0.0,0.000,1427534.8,1427534.8,12388,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936106,760730.00
08/16/2019 02:15,2,0.000,ALERT,212.83,298.77,60.012,1565936104,"201051344001025","174011545737251",0.00,15.80,0,295.16,302.37,0.0,0.0,0.000,1413440.5,1413440.5,12377,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936108,760731.00
08/16/2019 02:15,2,0.000,ALERT,213.06,299.37,60.012,1565936104,"201051344001093","174011545737251",0.00,17.00,0,295.46,301.77,0.0,0.0,0.000,1394600.0,1394600.0,12420,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565936110,760732.00
08/16/2019 02:15,2,0.000,ALERT,212.83,299.67,60.022,1565936104,"201051344000458","174011545737251",0.00,17.30,0,296.36,303.28,0.0,0.0,0.000,1407718.8,1407718.8,12377,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936112,760733.00
08/16/2019 02:15,2,0.000,ALERT,212.83,299.67,60.017,1565936104,"201051344000890","174011545737251",0.00,16.70,0,296.06,302.37,0.0,0.0,0.000,1409915.5,1409915.5,12386,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936114,760734.00
08/16/2019 02:15,2,0.000,ALERT,212.61,299.37,60.017,1565936104,"201051344000988","174011545737251",0.00,16.70,0,293.96,302.37,0.0,0.0,0.000,1063534.9,1063534.9,12372,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936116,760735.00
08/16/2019 02:15,2,0.000,ALERT,213.51,300.27,60.033,1565936104,"201051344000582","174011545737251",0.00,15.80,0,296.66,302.37,0.0,0.0,0.000,1386727.0,1386727.0,12377,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936117,760736.00
08/16/2019 02:15,2,0.000,ALERT,212.83,300.27,60.017,1565936104,"201051344000868","174011545737251",0.00,16.30,0,296.96,303.28,0.0,0.0,0.000,1394910.9,1394910.9,12379,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565936119,760737.00
08/16/2019 02:15,2,0.000,ALERT,213.29,299.97,60.022,1565936104,"201051344000576","174011545737251",0.00,16.00,0,296.36,302.68,0.0,0.0,0.000,1410420.5,1410420.5,12409,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936121,760738.00
08/16/2019 02:15,2,0.000,ALERT,212.83,299.37,60.033,1565936104,"201051344001158","174011545737251",0.00,16.00,0,295.76,302.07,0.0,0.0,0.000,1387952.5,1387952.5,12374,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936123,760739.00
08/16/2019 02:15,2,0.000,ALERT,213.29,298.77,60.012,1565936104,"201051344000917","174011545737251",0.00,17.00,0,294.26,301.17,0.0,0.0,0.000,1404159.2,1404159.2,12419,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936125,760740.00
08/16/2019 02:15,2,0.000,ALERT,213.29,298.77,60.022,1565936104,"201051344000417","174011545737251",0.00,16.70,0,295.16,301.17,0.0,0.0,0.000,1104926.3,1104926.3,12414,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936127,760741.00
08/16/2019 02:15,2,0.000,ALERT,213.51,299.07,60.012,1565936104,"201051344000685","174011545737251",0.00,16.00,0,295.76,301.77,0.0,0.0,0.000,1409876.3,1409876.3,12393,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565936128,760742.00
08/16/2019 02:15,2,0.000,ALERT,213.06,298.47,60.043,1565936104,"201051344000651","174011545737251",0.00,15.50,0,295.46,301.17,0.0,0.0,0.000,1404803.9,1404803.9,12381,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936130,760743.00
08/16/2019 02:15,2,0.000,ALERT,212.61,299.97,60.017,1565936104,"201051344000594","174011545737251",0.00,16.70,0,296.06,302.98,0.0,0.0,0.000,1414151.5,1414151.5,12385,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565936132,760744.00
08/16/2019 02:15,2,0.000,ALERT,212.83,299.37,60.012,1565936104,"201051344000469","174011545737251",0.00,15.80,0,295.46,302.07,0.0,0.0,0.000,1394689.1,1394689.1,12400,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936134,760745.00
08/16/2019 02:15,2,0.000,ALERT,213.06,299.07,60.022,1565936104,"201051344000585","174011545737251",0.00,16.70,0,295.16,301.77,0.0,0.0,0.000,1421186.7,1421186.7,12374,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936136,760746.00
08/16/2019 02:15,2,0.000,ALERT,213.29,298.77,60.012,1565936104,"201051344000853","174011545737251",0.00,16.00,0,296.36,302.68,0.0,0.0,0.000,1417314.8,1417314.8,12391,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936138,760747.00
08/16/2019 02:15,2,0.000,ALERT,213.29,299.37,60.006,1565936104,"201051344001145","174011545737251",0.00,16.00,0,296.36,302.37,0.0,0.0,0.000,1418988.0,1418988.0,12414,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936139,760748.00
08/16/2019 02:15,2,0.000,ALERT,213.06,299.07,60.001,1565936104,"201051344000438","174011545737251",0.00,16.00,0,296.06,301.77,0.0,0.0,0.000,1412507.7,1412507.7,12385,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565936141,760749.00
08/16/2019 02:15,2,0.000,ALERT,212.83,299.07,60.017,1565936104,"201051344001135","174011545737251",0.00,16.00,0,296.06,302.07,0.0,0.0,0.000,1400509.7,1400509.7,12368,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936144,760750.00
08/16/2019 02:15,2,0.000,ALERT,213.06,299.67,60.054,1565936104,"201051344000983","174011545737251",0.00,16.30,0,296.96,302.98,0.0,0.0,0.000,1415664.7,1415664.7,12380,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565936145,760751.00
08/16/2019 02:15,2,0.000,ALERT,213.29,299.07,60.006,1565936104,"201051344001203","174011545737251",0.00,16.00,0,295.76,303.28,0.0,0.0,0.000,1408775.7,1408775.7,12396,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565936147,760752.00
08/16/2019 02:15,2,0.000,ALERT,213.06,299.97,60.006,1565936104,"201051344001230","174011545737251",0.00,16.30,0,295.76,302.07,0.0,0.0,0.000,1402690.7,1402690.7,12433,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936149,760753.00
08/16/2019 02:15,2,0.000,ALERT,212.83,299.07,59.975,1565936104,"201051344000646","174011545737251",0.00,16.30,0,295.16,301.47,0.0,0.0,0.000,1396819.1,1396819.1,12395,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565936151,760754.00
08/16/2019 02:15,2,0.000,ALERT,213.29,299.67,60.012,1565936104,"201051344000867","174011545737251",0.00,16.70,0,296.36,302.98,0.0,0.0,0.000,1392722.5,1392722.5,12406,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936153,760755.00
08/16/2019 02:15,2,0.000,ALERT,213.51,299.07,60.028,1565936104,"201051344000633","174011545737251",0.00,16.00,0,294.56,302.07,0.0,0.0,0.000,1389201.6,1389201.6,12413,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936155,760756.00
08/16/2019 02:15,2,0.000,ALERT,212.61,299.37,60.043,1565936104,"201051344000955","174011545737251",0.00,16.30,0,295.76,301.47,0.0,0.0,0.000,1417613.5,1417613.5,12397,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936156,760757.00
08/16/2019 02:15,2,0.000,ALERT,213.06,298.77,60.049,1565936104,"201051344000648","174011545737251",0.00,15.80,0,295.76,302.37,0.0,0.0,0.000,1402457.6,1402457.6,12382,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936158,760758.00
08/16/2019 02:15,2,0.000,ALERT,213.29,299.37,60.006,1565936104,"201051344000645","174011545737251",0.00,16.70,0,296.66,302.37,0.0,0.0,0.000,1408454.0,1408454.0,12389,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565936160,760759.00
08/16/2019 02:15,2,0.000,ALERT,212.83,299.97,60.017,1565936104,"201051344000569","174011545737251",0.00,16.30,0,297.26,303.28,0.0,0.0,0.000,1425994.4,1425994.4,12375,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565936162,760760.00
08/16/2019 02:15,2,0.000,ALERT,213.06,299.07,60.001,1565936104,"179051228000119","174011545737251",0.00,17.80,0,294.86,301.77,0.0,0.0,0.000,211555.5,211555.5,12492,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565936164,760761.00
08/16/2019 02:30,2,0.000,ALERT,213.06,300.87,60.022,1565937004,"201051344000579","174011545737251",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,1427534.8,1427534.8,12390,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937006,760762.00
08/16/2019 02:30,2,0.000,ALERT,212.61,298.47,60.022,1565937004,"201051344001025","174011545737251",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,1413440.5,1413440.5,12379,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937008,760763.00
08/16/2019 02:30,2,0.000,ALERT,213.06,299.07,60.022,1565937004,"201051344001093","174011545737251",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,1394600.0,1394600.0,12422,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937010,760764.00
08/16/2019 02:30,2,0.000,ALERT,213.06,300.57,60.028,1565937004,"201051344000458","174011545737251",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,1407718.8,1407718.8,12379,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937012,760765.00
08/16/2019 02:30,2,0.000,ALERT,212.83,299.97,60.028,1565937004,"201051344000890","174011545737251",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,1409915.5,1409915.5,12388,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937013,760766.00
08/16/2019 02:30,2,0.000,ALERT,213.06,300.27,60.028,1565937004,"201051344000988","174011545737251",0.00,16.30,0,295.46,301.47,0.0,0.0,0.000,1063534.9,1063534.9,12374,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937015,760767.00
08/16/2019 02:30,2,0.000,ALERT,213.51,299.97,60.017,1565937004,"201051344000582","174011545737251",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,1386727.0,1386727.0,12379,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937017,760768.00
08/16/2019 02:30,2,0.000,ALERT,213.06,300.87,60.028,1565937004,"201051344000868","174011545737251",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,1394910.9,1394910.9,12381,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937019,760769.00
08/16/2019 02:30,2,0.000,ALERT,213.51,300.57,60.028,1565937004,"201051344000576","174011545737251",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,1410420.5,1410420.5,12411,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937021,760770.00
08/16/2019 02:30,2,0.000,ALERT,213.06,299.97,60.012,1565937004,"201051344001158","174011545737251",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,1387952.5,1387952.5,12376,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937023,760771.00
08/16/2019 02:30,2,0.000,ALERT,213.06,299.07,60.022,1565937004,"201051344000917","174011545737251",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,1404159.2,1404159.2,12421,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937024,760772.00
08/16/2019 02:30,2,0.000,ALERT,213.06,298.47,60.070,1565937004,"201051344000417","174011545737251",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,1104926.3,1104926.3,12416,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937026,760773.00
08/16/2019 02:30,2,0.000,ALERT,213.29,299.37,60.001,1565937004,"201051344000685","174011545737251",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,1409876.3,1409876.3,12395,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937028,760774.00
08/16/2019 02:30,2,0.000,ALERT,213.29,298.77,60.054,1565937004,"201051344000651","174011545737251",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,1404803.9,1404803.9,12383,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937030,760775.00
08/16/2019 02:30,2,0.000,ALERT,213.06,301.17,60.017,1565937004,"201051344000594","174011545737251",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,1414151.5,1414151.5,12387,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937032,760776.00
08/16/2019 02:30,2,0.000,ALERT,213.06,299.97,60.012,1565937004,"201051344000469","174011545737251",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,1394689.1,1394689.1,12402,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937033,760777.00
08/16/2019 02:30,2,0.000,ALERT,213.06,299.37,60.022,1565937004,"201051344000585","174011545737251",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,1421186.7,1421186.7,12376,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937035,760778.00
08/16/2019 02:30,2,0.000,ALERT,213.51,300.27,60.022,1565937004,"201051344000853","174011545737251",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,1417314.8,1417314.8,12393,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937037,760779.00
08/16/2019 02:30,2,0.000,ALERT,213.29,299.37,60.022,1565937004,"201051344001145","174011545737251",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,1418988.0,1418988.0,12416,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937039,760780.00
08/16/2019 02:30,2,0.000,ALERT,212.83,299.07,60.022,1565937004,"201051344000438","174011545737251",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1412507.7,1412507.7,12387,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937041,760781.00
08/16/2019 02:30,2,0.000,ALERT,212.61,299.37,59.985,1565937004,"201051344001135","174011545737251",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,1400509.7,1400509.7,12370,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937043,760782.00
08/16/2019 02:30,2,0.000,ALERT,212.38,299.67,60.028,1565937004,"201051344000983","174011545737251",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,1415664.7,1415664.7,12382,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937045,760783.00
08/16/2019 02:30,2,0.000,ALERT,212.83,298.77,60.017,1565937004,"201051344001203","174011545737251",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,1408775.7,1408775.7,12398,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937047,760784.00
08/16/2019 02:30,2,0.000,ALERT,212.61,299.37,60.012,1565937004,"201051344001230","174011545737251",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,1402690.7,1402690.7,12435,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937049,760785.00
08/16/2019 02:30,2,0.000,ALERT,212.16,298.47,60.017,1565937004,"201051344000646","174011545737251",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,1396819.1,1396819.1,12397,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937050,760786.00
08/16/2019 02:30,2,0.000,ALERT,212.61,299.07,60.012,1565937004,"201051344000867","174011545737251",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,1392722.5,1392722.5,12408,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937052,760787.00
08/16/2019 02:30,2,0.000,ALERT,213.06,299.07,60.043,1565937004,"201051344000633","174011545737251",0.00,16.00,0,296.06,301.47,0.0,0.0,0.000,1389201.6,1389201.6,12415,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937054,760788.00
08/16/2019 02:30,2,0.000,ALERT,212.38,299.07,60.043,1565937004,"201051344000955","174011545737251",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,1417613.5,1417613.5,12399,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937056,760789.00
08/16/2019 02:30,2,0.000,ALERT,213.29,299.67,60.017,1565937004,"201051344000648","174011545737251",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,1402457.6,1402457.6,12384,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937058,760790.00
08/16/2019 02:30,2,0.000,ALERT,213.51,299.97,59.985,1565937004,"201051344000645","174011545737251",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,1408454.0,1408454.0,12391,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937060,760791.00
08/16/2019 02:30,2,0.000,ALERT,213.06,300.27,60.022,1565937004,"201051344000569","174011545737251",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,1425994.4,1425994.4,12377,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937061,760792.00
08/16/2019 02:30,2,0.000,ALERT,213.51,299.67,60.006,1565937004,"179051228000119","174011545737251",0.00,17.80,0,296.06,301.47,0.0,0.0,0.000,211555.5,211555.5,12494,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565937063,760793.00
08/16/2019 02:45,2,0.000,ALERT,212.83,300.57,59.985,1565937904,"201051344000579","174011545737251",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,1427534.8,1427534.8,12392,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937906,760794.00
08/16/2019 02:45,2,0.000,ALERT,212.83,298.77,60.033,1565937904,"201051344001025","174011545737251",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,1413440.5,1413440.5,12381,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937908,760795.00
08/16/2019 02:45,2,0.000,ALERT,213.06,299.37,60.065,1565937904,"201051344001093","174011545737251",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,1394600.0,1394600.0,12424,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937910,760796.00
08/16/2019 02:45,2,0.000,ALERT,213.06,300.27,60.017,1565937904,"201051344000458","174011545737251",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,1407718.8,1407718.8,12381,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937912,760797.00
08/16/2019 02:45,2,0.000,ALERT,213.06,300.27,60.028,1565937904,"201051344000890","174011545737251",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,1409915.5,1409915.5,12390,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937913,760798.00
08/16/2019 02:45,2,0.000,ALERT,212.83,299.97,60.054,1565937904,"201051344000988","174011545737251",0.00,16.30,0,295.76,301.77,0.0,0.0,0.000,1063534.9,1063534.9,12376,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937915,760799.00
08/16/2019 02:45,2,0.000,ALERT,213.74,300.87,60.033,1565937904,"201051344000582","174011545737251",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,1386727.0,1386727.0,12381,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937917,760800.00
08/16/2019 02:45,2,0.000,ALERT,213.06,300.57,60.028,1565937904,"201051344000868","174011545737251",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,1394910.9,1394910.9,12383,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937919,760801.00
08/16/2019 02:45,2,0.000,ALERT,213.51,300.57,60.070,1565937904,"201051344000576","174011545737251",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,1410420.5,1410420.5,12413,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937921,760802.00
08/16/2019 02:45,2,0.000,ALERT,213.06,299.97,60.038,1565937904,"201051344001158","174011545737251",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,1387952.5,1387952.5,12378,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937922,760803.00
08/16/2019 02:45,2,0.000,ALERT,213.51,299.37,60.028,1565937904,"201051344000917","174011545737251",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,1404159.2,1404159.2,12423,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937924,760804.00
08/16/2019 02:45,2,0.000,ALERT,213.51,299.37,60.043,1565937904,"201051344000417","174011545737251",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,1104926.3,1104926.3,12418,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937926,760805.00
08/16/2019 02:45,2,0.000,ALERT,213.74,299.97,60.022,1565937904,"201051344000685","174011545737251",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,1409876.3,1409876.3,12397,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937928,760806.00
08/16/2019 02:45,2,0.000,ALERT,213.29,299.07,60.028,1565937904,"201051344000651","174011545737251",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,1404803.9,1404803.9,12385,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937930,760807.00
08/16/2019 02:45,2,0.000,ALERT,212.83,300.87,60.017,1565937904,"201051344000594","174011545737251",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,1414151.5,1414151.5,12389,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937932,760808.00
08/16/2019 02:45,2,0.000,ALERT,213.06,299.97,60.022,1565937904,"201051344000469","174011545737251",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,1394689.1,1394689.1,12404,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937934,760809.00
08/16/2019 02:45,2,0.000,ALERT,213.29,299.67,60.022,1565937904,"201051344000585","174011545737251",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,1421186.7,1421186.7,12378,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937935,760810.00
08/16/2019 02:45,2,0.000,ALERT,213.51,299.97,59.996,1565937904,"201051344000853","174011545737251",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,1417314.8,1417314.8,12395,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937937,760811.00
08/16/2019 02:45,2,0.000,ALERT,213.51,299.97,60.012,1565937904,"201051344001145","174011545737251",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,1418988.0,1418988.0,12418,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937939,760812.00
08/16/2019 02:45,2,0.000,ALERT,213.29,299.67,60.012,1565937904,"201051344000438","174011545737251",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1412507.7,1412507.7,12389,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937941,760813.00
08/16/2019 02:45,2,0.000,ALERT,213.06,299.97,60.012,1565937904,"201051344001135","174011545737251",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,1400509.7,1400509.7,12372,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937943,760814.00
08/16/2019 02:45,2,0.000,ALERT,213.06,300.57,59.975,1565937904,"201051344000983","174011545737251",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,1415664.7,1415664.7,12384,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937945,760815.00
08/16/2019 02:45,2,0.000,ALERT,213.29,299.67,60.006,1565937904,"201051344001203","174011545737251",0.00,16.00,0,296.66,302.68,0.0,0.0,0.000,1408775.7,1408775.7,12400,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937947,760816.00
08/16/2019 02:45,2,0.000,ALERT,213.29,299.97,60.043,1565937904,"201051344001230","174011545737251",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,1402690.7,1402690.7,12437,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937949,760817.00
08/16/2019 02:45,2,0.000,ALERT,212.83,299.67,60.054,1565937904,"201051344000646","174011545737251",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,1396819.1,1396819.1,12399,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937951,760818.00
08/16/2019 02:45,2,0.000,ALERT,213.29,300.27,60.017,1565937904,"201051344000867","174011545737251",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,1392722.5,1392722.5,12410,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937952,760819.00
08/16/2019 02:45,2,0.000,ALERT,213.51,299.67,60.001,1565937904,"201051344000633","174011545737251",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,1389201.6,1389201.6,12417,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937954,760820.00
08/16/2019 02:45,2,0.000,ALERT,212.83,299.97,60.006,1565937904,"201051344000955","174011545737251",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,1417613.5,1417613.5,12401,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937956,760821.00
08/16/2019 02:45,2,0.000,ALERT,213.06,299.37,60.001,1565937904,"201051344000648","174011545737251",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,1402457.6,1402457.6,12386,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937958,760822.00
08/16/2019 02:45,2,0.000,ALERT,213.29,299.97,60.054,1565937904,"201051344000645","174011545737251",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,1408454.0,1408454.0,12393,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565937960,760823.00
08/16/2019 02:45,2,0.000,ALERT,213.06,300.57,60.017,1565937904,"201051344000569","174011545737251",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,1425994.4,1425994.4,12379,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565937961,760824.00
08/16/2019 02:45,2,0.000,ALERT,213.29,299.67,60.012,1565937904,"179051228000119","174011545737251",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,211555.5,211555.5,12496,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565937963,760825.00
08/16/2019 03:00,2,0.000,ALERT,212.61,300.27,60.054,1565938804,"201051344000579","174011545737251",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,1427534.8,1427534.8,12394,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938806,760826.00
08/16/2019 03:00,2,0.000,ALERT,212.61,298.47,60.006,1565938804,"201051344001025","174011545737251",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,1413440.5,1413440.5,12383,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938808,760827.00
08/16/2019 03:00,2,0.000,ALERT,212.83,299.37,60.033,1565938804,"201051344001093","174011545737251",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,1394600.0,1394600.0,12426,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938809,760828.00
08/16/2019 03:00,2,0.000,ALERT,212.61,299.67,60.033,1565938804,"201051344000458","174011545737251",0.00,17.00,0,297.87,303.58,0.0,0.0,0.000,1407718.8,1407718.8,12383,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565938811,760829.00
08/16/2019 03:00,2,0.000,ALERT,212.83,299.67,60.022,1565938804,"201051344000890","174011545737251",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,1409915.5,1409915.5,12392,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565938813,760830.00
08/16/2019 03:00,2,0.000,ALERT,212.61,299.67,60.033,1565938804,"201051344000988","174011545737251",0.00,16.30,0,295.16,302.68,0.0,0.0,0.000,1063534.9,1063534.9,12378,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565938815,760831.00
08/16/2019 03:00,2,0.000,ALERT,213.29,299.97,60.033,1565938804,"201051344000582","174011545737251",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,1386727.0,1386727.0,12383,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938817,760832.00
08/16/2019 03:00,2,0.000,ALERT,212.61,300.27,60.028,1565938804,"201051344000868","174011545737251",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,1394910.9,1394910.9,12385,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938818,760833.00
08/16/2019 03:00,2,0.000,ALERT,213.06,299.97,60.006,1565938804,"201051344000576","174011545737251",0.00,15.80,0,297.57,302.98,0.0,0.0,0.000,1410420.5,1410420.5,12415,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938820,760834.00
08/16/2019 03:00,2,0.000,ALERT,212.61,299.37,60.033,1565938804,"201051344001158","174011545737251",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,1387952.5,1387952.5,12380,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938822,760835.00
08/16/2019 03:00,2,0.000,ALERT,212.83,299.07,60.033,1565938804,"201051344000917","174011545737251",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,1404159.2,1404159.2,12425,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938824,760836.00
08/16/2019 03:00,2,0.000,ALERT,213.06,298.77,59.996,1565938804,"201051344000417","174011545737251",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,1104926.3,1104926.3,12420,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565938826,760837.00
08/16/2019 03:00,2,0.000,ALERT,213.29,299.37,60.028,1565938804,"201051344000685","174011545737251",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,1409876.3,1409876.3,12399,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938828,760838.00
08/16/2019 03:00,2,0.000,ALERT,213.06,298.77,60.012,1565938804,"201051344000651","174011545737251",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,1404803.9,1404803.9,12387,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938829,760839.00
08/16/2019 03:00,2,0.000,ALERT,212.38,300.57,60.017,1565938804,"201051344000594","174011545737251",0.00,16.30,0,297.57,303.28,0.0,0.0,0.000,1414151.5,1414151.5,12391,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938831,760840.00
08/16/2019 03:00,2,0.000,ALERT,212.83,299.67,60.033,1565938804,"201051344000469","174011545737251",0.00,15.50,0,296.66,302.37,0.0,0.0,0.000,1394689.1,1394689.1,12406,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938833,760841.00
08/16/2019 03:00,2,0.000,ALERT,213.06,299.37,60.028,1565938804,"201051344000585","174011545737251",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,1421186.7,1421186.7,12380,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938835,760842.00
08/16/2019 03:00,2,0.000,ALERT,213.29,299.97,60.028,1565938804,"201051344000853","174011545737251",0.00,15.80,0,297.57,302.98,0.0,0.0,0.000,1417314.8,1417314.8,12397,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565938837,760843.00
08/16/2019 03:00,2,0.000,ALERT,213.29,299.67,59.996,1565938804,"201051344001145","174011545737251",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,1418988.0,1418988.0,12420,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565938839,760844.00
08/16/2019 03:00,2,0.000,ALERT,213.06,299.37,60.017,1565938804,"201051344000438","174011545737251",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,1412507.7,1412507.7,12391,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938841,760845.00
08/16/2019 03:00,2,0.000,ALERT,212.16,298.77,60.022,1565938804,"201051344001135","174011545737251",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,1400509.7,1400509.7,12374,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938843,760846.00
08/16/2019 03:00,2,0.000,ALERT,212.61,299.97,60.070,1565938804,"201051344000983","174011545737251",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,1415664.7,1415664.7,12386,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938844,760847.00
08/16/2019 03:00,2,0.000,ALERT,212.83,299.07,60.017,1565938804,"201051344001203","174011545737251",0.00,16.00,0,297.26,303.58,0.0,0.0,0.000,1408775.7,1408775.7,12402,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938846,760848.00
08/16/2019 03:00,2,0.000,ALERT,212.38,299.37,60.017,1565938804,"201051344001230","174011545737251",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,1402690.7,1402690.7,12439,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938848,760849.00
08/16/2019 03:00,2,0.000,ALERT,212.16,299.07,60.028,1565938804,"201051344000646","174011545737251",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,1396819.1,1396819.1,12401,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565938850,760850.00
08/16/2019 03:00,2,0.000,ALERT,212.83,299.67,60.022,1565938804,"201051344000867","174011545737251",0.00,16.70,0,297.57,303.28,0.0,0.0,0.000,1392722.5,1392722.5,12412,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565938852,760851.00
08/16/2019 03:00,2,0.000,ALERT,213.29,299.67,60.033,1565938804,"201051344000633","174011545737251",0.00,16.00,0,296.06,302.37,0.0,0.0,0.000,1389201.6,1389201.6,12419,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938854,760852.00
08/16/2019 03:00,2,0.000,ALERT,212.16,299.07,60.017,1565938804,"201051344000955","174011545737251",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,1417613.5,1417613.5,12403,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565938855,760853.00
08/16/2019 03:00,2,0.000,ALERT,212.83,299.07,60.012,1565938804,"201051344000648","174011545737251",0.00,15.80,0,296.96,302.98,0.0,0.0,0.000,1402457.6,1402457.6,12388,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938857,760854.00
08/16/2019 03:00,2,0.000,ALERT,212.83,299.37,60.028,1565938804,"201051344000645","174011545737251",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,1408454.0,1408454.0,12395,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938859,760855.00
08/16/2019 03:00,2,0.000,ALERT,212.38,299.97,60.038,1565938804,"201051344000569","174011545737251",0.00,16.00,0,298.17,303.58,0.0,0.0,0.000,1425994.4,1425994.4,12381,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565938861,760856.00
08/16/2019 03:00,2,0.000,ALERT,212.61,298.77,60.012,1565938804,"179051228000119","174011545737251",0.00,17.80,0,296.36,302.37,0.0,0.0,0.000,211555.5,211555.5,12498,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565938863,760857.00
08/16/2019 03:15,2,0.000,ALERT,212.38,299.67,60.001,1565939704,"201051344000579","174011545737251",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,1427534.8,1427534.8,12396,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939707,760858.00
08/16/2019 03:15,2,0.000,ALERT,212.83,298.77,60.001,1565939704,"201051344001025","174011545737251",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,1413440.5,1413440.5,12385,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939708,760859.00
08/16/2019 03:15,2,0.000,ALERT,213.06,299.37,60.001,1565939704,"201051344001093","174011545737251",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1394600.0,1394600.0,12428,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939710,760860.00
08/16/2019 03:15,2,0.000,ALERT,212.38,299.37,60.001,1565939704,"201051344000458","174011545737251",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,1407718.8,1407718.8,12385,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939712,760861.00
08/16/2019 03:15,2,0.000,ALERT,213.06,299.97,60.006,1565939704,"201051344000890","174011545737251",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,1409915.5,1409915.5,12394,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565939714,760862.00
08/16/2019 03:15,2,0.000,ALERT,212.38,299.07,60.001,1565939704,"201051344000988","174011545737251",0.00,16.30,0,295.16,301.17,0.0,0.0,0.000,1063534.9,1063534.9,12380,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939716,760863.00
08/16/2019 03:15,2,0.000,ALERT,213.51,300.57,59.990,1565939704,"201051344000582","174011545737251",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,1386727.0,1386727.0,12385,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939718,760864.00
08/16/2019 03:15,2,0.000,ALERT,212.38,299.97,59.969,1565939704,"201051344000868","174011545737251",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,1394910.9,1394910.9,12387,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939720,760865.00
08/16/2019 03:15,2,0.000,ALERT,212.83,299.97,60.028,1565939704,"201051344000576","174011545737251",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,1410420.5,1410420.5,12417,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565939721,760866.00
08/16/2019 03:15,2,0.000,ALERT,212.61,299.07,60.001,1565939704,"201051344001158","174011545737251",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1387952.5,1387952.5,12382,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939723,760867.00
08/16/2019 03:15,2,0.000,ALERT,213.29,299.07,60.033,1565939704,"201051344000917","174011545737251",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,1404159.2,1404159.2,12427,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939725,760868.00
08/16/2019 03:15,2,0.000,ALERT,213.29,299.07,59.996,1565939704,"201051344000417","174011545737251",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,1104926.3,1104926.3,12422,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565939727,760869.00
08/16/2019 03:15,2,0.000,ALERT,213.51,299.67,60.006,1565939704,"201051344000685","174011545737251",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,1409876.3,1409876.3,12401,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939729,760870.00
08/16/2019 03:15,2,0.000,ALERT,213.06,298.77,60.006,1565939704,"201051344000651","174011545737251",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,1404803.9,1404803.9,12389,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939730,760871.00
08/16/2019 03:15,2,0.000,ALERT,212.38,300.27,59.996,1565939704,"201051344000594","174011545737251",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,1414151.5,1414151.5,12393,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939732,760872.00
08/16/2019 03:15,2,0.000,ALERT,212.61,299.37,60.033,1565939704,"201051344000469","174011545737251",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,1394689.1,1394689.1,12408,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939734,760873.00
