ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 03:15,2,0.000,ALERT,213.29,299.67,60.012,1565939704,"201051344000585","174011545737251",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,1421186.7,1421186.7,12382,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565939736,760874.00
08/16/2019 03:15,2,0.000,ALERT,213.29,299.37,60.001,1565939704,"201051344000853","174011545737251",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,1417314.8,1417314.8,12399,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939738,760875.00
08/16/2019 03:15,2,0.000,ALERT,213.51,299.67,60.006,1565939704,"201051344001145","174011545737251",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,1418988.0,1418988.0,12422,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939740,760876.00
08/16/2019 03:15,2,0.000,ALERT,213.29,299.37,60.001,1565939704,"201051344000438","174011545737251",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1412507.7,1412507.7,12393,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565939742,760877.00
08/16/2019 03:15,2,0.000,ALERT,212.83,299.67,60.012,1565939704,"201051344001135","174011545737251",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,1400509.7,1400509.7,12376,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939744,760878.00
08/16/2019 03:15,2,0.000,ALERT,212.38,299.67,60.001,1565939704,"201051344000983","174011545737251",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,1415664.7,1415664.7,12388,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939746,760879.00
08/16/2019 03:15,2,0.000,ALERT,213.06,299.37,60.006,1565939704,"201051344001203","174011545737251",0.00,16.00,0,297.26,302.68,0.0,0.0,0.000,1408775.7,1408775.7,12404,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939747,760880.00
08/16/2019 03:15,2,0.000,ALERT,213.06,299.97,60.028,1565939704,"201051344001230","174011545737251",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,1402690.7,1402690.7,12441,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939749,760881.00
08/16/2019 03:15,2,0.000,ALERT,212.61,299.37,60.001,1565939704,"201051344000646","174011545737251",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,1396819.1,1396819.1,12403,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939751,760882.00
08/16/2019 03:15,2,0.000,ALERT,212.61,299.07,60.001,1565939704,"201051344000867","174011545737251",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,1392722.5,1392722.5,12414,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939753,760883.00
08/16/2019 03:15,2,0.000,ALERT,213.06,298.77,60.006,1565939704,"201051344000633","174011545737251",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,1389201.6,1389201.6,12421,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565939755,760884.00
08/16/2019 03:15,2,0.000,ALERT,212.61,299.37,60.012,1565939704,"201051344000955","174011545737251",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,1417613.5,1417613.5,12405,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939757,760885.00
08/16/2019 03:15,2,0.000,ALERT,212.61,298.47,60.028,1565939704,"201051344000648","174011545737251",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,1402457.6,1402457.6,12390,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939758,760886.00
08/16/2019 03:15,2,0.000,ALERT,212.83,299.37,60.006,1565939704,"201051344000645","174011545737251",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,1408454.0,1408454.0,12397,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565939760,760887.00
08/16/2019 03:15,2,0.000,ALERT,212.61,299.97,60.001,1565939704,"201051344000569","174011545737251",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,1425994.4,1425994.4,12383,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565939762,760888.00
08/16/2019 03:15,2,0.000,ALERT,212.83,299.07,59.996,1565939704,"179051228000119","174011545737251",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,211555.5,211555.5,12500,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565939764,760889.00
08/16/2019 03:30,2,0.000,ALERT,212.83,300.87,60.065,1565940605,"201051344000579","174011545737251",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,1427534.8,1427534.8,12398,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565940607,760890.00
08/16/2019 03:30,2,0.000,ALERT,213.06,299.37,60.022,1565940605,"201051344001025","174011545737251",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,1413440.5,1413440.5,12387,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940609,760891.00
08/16/2019 03:30,2,0.000,ALERT,213.29,299.67,60.028,1565940605,"201051344001093","174011545737251",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,1394600.0,1394600.0,12430,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940611,760892.00
08/16/2019 03:30,2,0.000,ALERT,212.61,299.97,60.038,1565940605,"201051344000458","174011545737251",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,1407718.8,1407718.8,12387,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565940612,760893.00
08/16/2019 03:30,2,0.000,ALERT,213.06,300.27,60.017,1565940605,"201051344000890","174011545737251",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,1409915.5,1409915.5,12396,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565940614,760894.00
08/16/2019 03:30,2,0.000,ALERT,212.61,299.37,60.022,1565940605,"201051344000988","174011545737251",0.00,16.30,0,294.86,301.17,0.0,0.0,0.000,1063534.9,1063534.9,12382,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565940616,760895.00
08/16/2019 03:30,2,0.000,ALERT,213.51,300.57,60.022,1565940605,"201051344000582","174011545737251",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,1386727.0,1386727.0,12387,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565940618,760896.00
08/16/2019 03:30,2,0.000,ALERT,212.83,300.57,60.033,1565940605,"201051344000868","174011545737251",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,1394910.9,1394910.9,12389,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940620,760897.00
08/16/2019 03:30,2,0.000,ALERT,213.06,300.27,59.985,1565940605,"201051344000576","174011545737251",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,1410420.5,1410420.5,12419,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940622,760898.00
08/16/2019 03:30,2,0.000,ALERT,212.61,299.07,59.990,1565940605,"201051344001158","174011545737251",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,1387952.5,1387952.5,12384,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565940624,760899.00
08/16/2019 03:30,2,0.000,ALERT,213.29,299.37,60.006,1565940605,"201051344000917","174011545737251",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,1404159.2,1404159.2,12429,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940625,760900.00
08/16/2019 03:30,2,0.000,ALERT,213.29,298.77,60.022,1565940605,"201051344000417","174011545737251",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,1104926.3,1104926.3,12424,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940627,760901.00
08/16/2019 03:30,2,0.000,ALERT,213.51,299.37,60.017,1565940605,"201051344000685","174011545737251",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,1409876.3,1409876.3,12403,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940629,760902.00
08/16/2019 03:30,2,0.000,ALERT,213.06,299.37,60.022,1565940605,"201051344000651","174011545737251",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,1404803.9,1404803.9,12391,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940631,760903.00
08/16/2019 03:30,2,0.000,ALERT,212.61,300.27,60.028,1565940605,"201051344000594","174011545737251",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,1414151.5,1414151.5,12395,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940633,760904.00
08/16/2019 03:30,2,0.000,ALERT,212.83,300.27,60.017,1565940605,"201051344000469","174011545737251",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,1394689.1,1394689.1,12410,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940634,760905.00
08/16/2019 03:30,2,0.000,ALERT,213.29,299.67,60.028,1565940605,"201051344000585","174011545737251",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,1421186.7,1421186.7,12384,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940636,760906.00
08/16/2019 03:30,2,0.000,ALERT,213.51,299.97,60.028,1565940605,"201051344000853","174011545737251",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,1417314.8,1417314.8,12401,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565940638,760907.00
08/16/2019 03:30,2,0.000,ALERT,213.51,300.27,60.038,1565940605,"201051344001145","174011545737251",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,1418988.0,1418988.0,12424,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565940640,760908.00
08/16/2019 03:30,2,0.000,ALERT,213.51,299.67,60.033,1565940605,"201051344000438","174011545737251",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,1412507.7,1412507.7,12395,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940642,760909.00
08/16/2019 03:30,2,0.000,ALERT,213.06,299.67,60.033,1565940605,"201051344001135","174011545737251",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,1400509.7,1400509.7,12378,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940644,760910.00
08/16/2019 03:30,2,0.000,ALERT,212.83,299.97,60.033,1565940605,"201051344000983","174011545737251",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,1415664.7,1415664.7,12390,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940646,760911.00
08/16/2019 03:30,2,0.000,ALERT,213.29,299.67,60.038,1565940605,"201051344001203","174011545737251",0.00,16.30,0,297.57,302.98,0.0,0.0,0.000,1408775.7,1408775.7,12406,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940647,760912.00
08/16/2019 03:30,2,0.000,ALERT,213.29,300.57,60.033,1565940605,"201051344001230","174011545737251",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,1402690.7,1402690.7,12443,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565940649,760913.00
08/16/2019 03:30,2,0.000,ALERT,212.83,299.67,59.975,1565940605,"201051344000646","174011545737251",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,1396819.1,1396819.1,12405,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940651,760914.00
08/16/2019 03:30,2,0.000,ALERT,213.06,299.97,60.033,1565940605,"201051344000867","174011545737251",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,1392722.5,1392722.5,12416,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940653,760915.00
08/16/2019 03:30,2,0.000,ALERT,213.29,299.37,60.028,1565940605,"201051344000633","174011545737251",0.00,16.00,0,295.16,300.87,0.0,0.0,0.000,1389201.6,1389201.6,12423,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940655,760916.00
08/16/2019 03:30,2,0.000,ALERT,212.83,299.97,60.033,1565940605,"201051344000955","174011545737251",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,1417613.5,1417613.5,12407,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940657,760917.00
08/16/2019 03:30,2,0.000,ALERT,213.06,299.37,60.075,1565940605,"201051344000648","174011545737251",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,1402457.6,1402457.6,12392,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940659,760918.00
08/16/2019 03:30,2,0.000,ALERT,213.29,300.27,59.996,1565940605,"201051344000645","174011545737251",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,1408454.0,1408454.0,12399,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940660,760919.00
08/16/2019 03:30,2,0.000,ALERT,212.83,300.27,60.038,1565940605,"201051344000569","174011545737251",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,1425994.4,1425994.4,12385,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565940662,760920.00
08/16/2019 03:30,2,0.000,ALERT,213.06,299.67,60.028,1565940605,"179051228000119","174011545737251",0.00,17.80,0,295.16,300.87,0.0,0.0,0.000,211555.5,211555.5,12502,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565940664,760921.00
08/16/2019 03:45,2,0.000,ALERT,212.16,299.07,60.043,1565941504,"201051344000579","174011545737251",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,1427534.8,1427534.8,12400,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565941506,760922.00
08/16/2019 03:45,2,0.000,ALERT,212.83,298.77,60.033,1565941504,"201051344001025","174011545737251",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,1413440.5,1413440.5,12389,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941508,760923.00
08/16/2019 03:45,2,0.000,ALERT,213.29,299.67,60.043,1565941504,"201051344001093","174011545737251",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,1394600.0,1394600.0,12432,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941510,760924.00
08/16/2019 03:45,2,0.000,ALERT,212.38,299.37,60.006,1565941504,"201051344000458","174011545737251",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,1407718.8,1407718.8,12389,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941511,760925.00
08/16/2019 03:45,2,0.000,ALERT,213.06,300.27,60.043,1565941504,"201051344000890","174011545737251",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,1409915.5,1409915.5,12398,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941513,760926.00
08/16/2019 03:45,2,0.000,ALERT,212.16,298.77,60.038,1565941504,"201051344000988","174011545737251",0.00,16.70,0,294.86,301.17,0.0,0.0,0.000,1063534.9,1063534.9,12384,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565941515,760927.00
08/16/2019 03:45,2,0.000,ALERT,213.51,300.27,60.033,1565941504,"201051344000582","174011545737251",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,1386727.0,1386727.0,12389,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565941517,760928.00
08/16/2019 03:45,2,0.000,ALERT,212.16,299.37,60.001,1565941504,"201051344000868","174011545737251",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,1394910.9,1394910.9,12391,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941519,760929.00
08/16/2019 03:45,2,0.000,ALERT,212.83,299.37,59.990,1565941504,"201051344000576","174011545737251",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,1410420.5,1410420.5,12421,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565941520,760930.00
08/16/2019 03:45,2,0.000,ALERT,212.38,298.77,60.038,1565941504,"201051344001158","174011545737251",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,1387952.5,1387952.5,12386,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941522,760931.00
08/16/2019 03:45,2,0.000,ALERT,213.06,298.77,60.043,1565941504,"201051344000917","174011545737251",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,1404159.2,1404159.2,12431,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941524,760932.00
08/16/2019 03:45,2,0.000,ALERT,213.06,298.47,60.038,1565941504,"201051344000417","174011545737251",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,1104926.3,1104926.3,12426,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941526,760933.00
08/16/2019 03:45,2,0.000,ALERT,213.29,299.67,60.043,1565941504,"201051344000685","174011545737251",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,1409876.3,1409876.3,12405,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941528,760934.00
08/16/2019 03:45,2,0.000,ALERT,213.29,299.07,60.038,1565941504,"201051344000651","174011545737251",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,1404803.9,1404803.9,12393,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941529,760935.00
08/16/2019 03:45,2,0.000,ALERT,212.16,299.67,60.038,1565941504,"201051344000594","174011545737251",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,1414151.5,1414151.5,12397,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941531,760936.00
08/16/2019 03:45,2,0.000,ALERT,212.38,298.77,60.043,1565941504,"201051344000469","174011545737251",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,1394689.1,1394689.1,12412,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941533,760937.00
08/16/2019 03:45,2,0.000,ALERT,213.29,299.97,60.033,1565941504,"201051344000585","174011545737251",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,1421186.7,1421186.7,12386,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941535,760938.00
08/16/2019 03:45,2,0.000,ALERT,213.06,298.77,60.033,1565941504,"201051344000853","174011545737251",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,1417314.8,1417314.8,12403,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941537,760939.00
08/16/2019 03:45,2,0.000,ALERT,213.51,300.27,60.022,1565941504,"201051344001145","174011545737251",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,1418988.0,1418988.0,12426,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941539,760940.00
08/16/2019 03:45,2,0.000,ALERT,213.29,299.37,60.043,1565941504,"201051344000438","174011545737251",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,1412507.7,1412507.7,12397,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941541,760941.00
08/16/2019 03:45,2,0.000,ALERT,212.61,299.67,59.990,1565941504,"201051344001135","174011545737251",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,1400509.7,1400509.7,12380,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941543,760942.00
08/16/2019 03:45,2,0.000,ALERT,212.38,299.07,60.049,1565941504,"201051344000983","174011545737251",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,1415664.7,1415664.7,12392,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941545,760943.00
08/16/2019 03:45,2,0.000,ALERT,213.06,299.37,60.033,1565941504,"201051344001203","174011545737251",0.00,16.70,0,297.87,303.28,0.0,0.0,0.000,1408775.7,1408775.7,12408,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565941547,760944.00
08/16/2019 03:45,2,0.000,ALERT,213.06,299.67,60.033,1565941504,"201051344001230","174011545737251",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,1402690.7,1402690.7,12445,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565941548,760945.00
08/16/2019 03:45,2,0.000,ALERT,212.61,299.37,60.070,1565941504,"201051344000646","174011545737251",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,1396819.1,1396819.1,12407,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941550,760946.00
08/16/2019 03:45,2,0.000,ALERT,212.83,298.77,60.022,1565941504,"201051344000867","174011545737251",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,1392722.5,1392722.5,12418,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941552,760947.00
08/16/2019 03:45,2,0.000,ALERT,213.06,298.47,60.059,1565941504,"201051344000633","174011545737251",0.00,16.30,0,295.76,301.47,0.0,0.0,0.000,1389201.6,1389201.6,12425,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941554,760948.00
08/16/2019 03:45,2,0.000,ALERT,212.83,299.67,59.996,1565941504,"201051344000955","174011545737251",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,1417613.5,1417613.5,12409,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565941556,760949.00
08/16/2019 03:45,2,0.000,ALERT,212.83,298.47,60.038,1565941504,"201051344000648","174011545737251",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,1402457.6,1402457.6,12394,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941558,760950.00
08/16/2019 03:45,2,0.000,ALERT,212.83,298.77,60.038,1565941504,"201051344000645","174011545737251",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,1408454.0,1408454.0,12401,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565941560,760951.00
08/16/2019 03:45,2,0.000,ALERT,212.61,299.67,60.006,1565941504,"201051344000569","174011545737251",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,1425994.4,1425994.4,12387,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565941561,760952.00
08/16/2019 03:45,2,0.000,ALERT,212.83,298.77,60.043,1565941504,"179051228000119","174011545737251",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,211555.5,211555.5,12504,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565941563,760953.00
08/16/2019 04:00,2,0.000,ALERT,212.38,299.37,60.043,1565942404,"201051344000579","174011545737251",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,1427534.8,1427534.8,12402,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942406,760954.00
08/16/2019 04:00,2,0.000,ALERT,212.83,298.77,60.012,1565942404,"201051344001025","174011545737251",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,1413440.5,1413440.5,12391,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942408,760955.00
08/16/2019 04:00,2,0.000,ALERT,213.06,299.37,59.980,1565942404,"201051344001093","174011545737251",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,1394600.0,1394600.0,12434,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942410,760956.00
08/16/2019 04:00,2,0.000,ALERT,212.38,299.07,60.028,1565942404,"201051344000458","174011545737251",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,1407718.8,1407718.8,12391,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942411,760957.00
08/16/2019 04:00,2,0.000,ALERT,212.83,299.97,60.038,1565942404,"201051344000890","174011545737251",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,1409915.5,1409915.5,12400,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565942413,760958.00
08/16/2019 04:00,2,0.000,ALERT,212.16,298.77,60.033,1565942404,"201051344000988","174011545737251",0.00,16.70,0,294.86,300.87,0.0,0.0,0.000,1063534.9,1063534.9,12386,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942415,760959.00
08/16/2019 04:00,2,0.000,ALERT,213.51,300.57,60.033,1565942404,"201051344000582","174011545737251",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,1386727.0,1386727.0,12391,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942417,760960.00
08/16/2019 04:00,2,0.000,ALERT,212.38,299.67,60.033,1565942404,"201051344000868","174011545737251",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,1394910.9,1394910.9,12393,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942419,760961.00
08/16/2019 04:00,2,0.000,ALERT,212.83,299.67,60.033,1565942404,"201051344000576","174011545737251",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,1410420.5,1410420.5,12423,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942421,760962.00
08/16/2019 04:00,2,0.000,ALERT,212.38,298.77,60.043,1565942404,"201051344001158","174011545737251",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,1387952.5,1387952.5,12388,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942422,760963.00
08/16/2019 04:00,2,0.000,ALERT,213.06,299.07,60.033,1565942404,"201051344000917","174011545737251",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,1404159.2,1404159.2,12433,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942424,760964.00
08/16/2019 04:00,2,0.000,ALERT,213.29,299.07,60.049,1565942404,"201051344000417","174011545737251",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,1104926.3,1104926.3,12428,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942426,760965.00
08/16/2019 04:00,2,0.000,ALERT,213.29,299.67,60.043,1565942404,"201051344000685","174011545737251",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,1409876.3,1409876.3,12407,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942428,760966.00
08/16/2019 04:00,2,0.000,ALERT,213.29,299.07,60.075,1565942404,"201051344000651","174011545737251",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,1404803.9,1404803.9,12395,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565942430,760967.00
08/16/2019 04:00,2,0.000,ALERT,212.38,299.97,60.033,1565942404,"201051344000594","174011545737251",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,1414151.5,1414151.5,12399,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942431,760968.00
08/16/2019 04:00,2,0.000,ALERT,212.61,299.07,60.017,1565942404,"201051344000469","174011545737251",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,1394689.1,1394689.1,12414,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942433,760969.00
08/16/2019 04:00,2,0.000,ALERT,213.51,299.97,60.038,1565942404,"201051344000585","174011545737251",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,1421186.7,1421186.7,12388,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942435,760970.00
08/16/2019 04:00,2,0.000,ALERT,213.29,299.07,60.022,1565942404,"201051344000853","174011545737251",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,1417314.8,1417314.8,12405,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565942437,760971.00
08/16/2019 04:00,2,0.000,ALERT,213.51,300.27,60.033,1565942404,"201051344001145","174011545737251",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,1418988.0,1418988.0,12428,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565942439,760972.00
08/16/2019 04:00,2,0.000,ALERT,213.51,299.97,60.028,1565942404,"201051344000438","174011545737251",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,1412507.7,1412507.7,12399,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942441,760973.00
08/16/2019 04:00,2,0.000,ALERT,212.83,299.67,60.017,1565942404,"201051344001135","174011545737251",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,1400509.7,1400509.7,12382,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565942443,760974.00
08/16/2019 04:00,2,0.000,ALERT,212.61,299.37,60.038,1565942404,"201051344000983","174011545737251",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,1415664.7,1415664.7,12394,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942445,760975.00
08/16/2019 04:00,2,0.000,ALERT,213.29,299.37,60.054,1565942404,"201051344001203","174011545737251",0.00,16.70,0,297.57,303.28,0.0,0.0,0.000,1408775.7,1408775.7,12410,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942446,760976.00
08/16/2019 04:00,2,0.000,ALERT,213.06,299.97,60.043,1565942404,"201051344001230","174011545737251",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,1402690.7,1402690.7,12447,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942448,760977.00
08/16/2019 04:00,2,0.000,ALERT,212.61,299.67,60.043,1565942404,"201051344000646","174011545737251",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,1396819.1,1396819.1,12409,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565942450,760978.00
08/16/2019 04:00,2,0.000,ALERT,212.61,298.77,60.038,1565942404,"201051344000867","174011545737251",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,1392722.5,1392722.5,12420,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942452,760979.00
08/16/2019 04:00,2,0.000,ALERT,212.83,298.47,60.043,1565942404,"201051344000633","174011545737251",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,1389201.6,1389201.6,12427,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942454,760980.00
08/16/2019 04:00,2,0.000,ALERT,212.83,299.97,60.001,1565942404,"201051344000955","174011545737251",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,1417613.5,1417613.5,12411,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565942456,760981.00
08/16/2019 04:00,2,0.000,ALERT,212.38,298.17,60.033,1565942404,"201051344000648","174011545737251",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,1402457.6,1402457.6,12396,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942457,760982.00
08/16/2019 04:00,2,0.000,ALERT,212.83,299.07,60.038,1565942404,"201051344000645","174011545737251",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,1408454.0,1408454.0,12403,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565942459,760983.00
08/16/2019 04:00,2,0.000,ALERT,212.61,299.67,60.038,1565942404,"201051344000569","174011545737251",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,1425994.4,1425994.4,12389,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565942461,760984.00
08/16/2019 04:00,2,0.000,ALERT,212.61,298.47,59.990,1565942404,"179051228000119","174011545737251",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,211555.5,211555.5,12506,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565942463,760985.00
08/16/2019 04:15,2,0.000,ALERT,212.61,300.27,60.028,1565943304,"201051344000579","174011545737251",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,1427534.8,1427534.8,12404,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565943306,760986.00
08/16/2019 04:15,2,0.000,ALERT,213.29,299.37,60.059,1565943304,"201051344001025","174011545737251",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,1413440.5,1413440.5,12393,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943308,760987.00
08/16/2019 04:15,2,0.000,ALERT,213.29,299.97,60.033,1565943304,"201051344001093","174011545737251",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,1394600.0,1394600.0,12436,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565943310,760988.00
08/16/2019 04:15,2,0.000,ALERT,212.61,299.67,60.038,1565943304,"201051344000458","174011545737251",0.00,17.50,0,296.96,302.37,0.0,0.0,0.000,1407718.8,1407718.8,12393,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943311,760989.00
08/16/2019 04:15,2,0.000,ALERT,213.29,300.27,60.028,1565943304,"201051344000890","174011545737251",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,1409915.5,1409915.5,12402,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943313,760990.00
08/16/2019 04:15,2,0.000,ALERT,212.61,299.37,60.028,1565943304,"201051344000988","174011545737251",0.00,17.00,0,294.56,301.17,0.0,0.0,0.000,1063534.9,1063534.9,12388,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943315,760991.00
08/16/2019 04:15,2,0.000,ALERT,213.74,300.87,60.033,1565943304,"201051344000582","174011545737251",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,1386727.0,1386727.0,12393,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943317,760992.00
08/16/2019 04:15,2,0.000,ALERT,212.61,299.97,60.038,1565943304,"201051344000868","174011545737251",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,1394910.9,1394910.9,12395,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943319,760993.00
08/16/2019 04:15,2,0.000,ALERT,213.06,300.27,60.033,1565943304,"201051344000576","174011545737251",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,1410420.5,1410420.5,12425,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943321,760994.00
08/16/2019 04:15,2,0.000,ALERT,212.61,299.37,60.028,1565943304,"201051344001158","174011545737251",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,1387952.5,1387952.5,12390,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943322,760995.00
08/16/2019 04:15,2,0.000,ALERT,213.29,299.37,60.028,1565943304,"201051344000917","174011545737251",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,1404159.2,1404159.2,12435,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943324,760996.00
08/16/2019 04:15,2,0.000,ALERT,213.51,299.37,60.028,1565943304,"201051344000417","174011545737251",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,1104926.3,1104926.3,12430,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565943326,760997.00
08/16/2019 04:15,2,0.000,ALERT,213.51,299.97,60.033,1565943304,"201051344000685","174011545737251",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,1409876.3,1409876.3,12409,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565943328,760998.00
08/16/2019 04:15,2,0.000,ALERT,213.29,299.37,60.022,1565943304,"201051344000651","174011545737251",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,1404803.9,1404803.9,12397,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943330,760999.00
08/16/2019 04:15,2,0.000,ALERT,212.38,299.97,60.022,1565943304,"201051344000594","174011545737251",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,1414151.5,1414151.5,12401,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943331,761000.00
08/16/2019 04:15,2,0.000,ALERT,212.61,299.07,60.022,1565943304,"201051344000469","174011545737251",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,1394689.1,1394689.1,12416,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943333,761001.00
08/16/2019 04:15,2,0.000,ALERT,213.29,299.97,60.001,1565943304,"201051344000585","174011545737251",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,1421186.7,1421186.7,12390,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943335,761002.00
08/16/2019 04:15,2,0.000,ALERT,213.06,299.07,60.022,1565943304,"201051344000853","174011545737251",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,1417314.8,1417314.8,12407,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943337,761003.00
08/16/2019 04:15,2,0.000,ALERT,213.51,299.97,60.017,1565943304,"201051344001145","174011545737251",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,1418988.0,1418988.0,12430,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565943339,761004.00
08/16/2019 04:15,2,0.000,ALERT,213.29,299.67,60.028,1565943304,"201051344000438","174011545737251",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,1412507.7,1412507.7,12401,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943341,761005.00
08/16/2019 04:15,2,0.000,ALERT,212.83,299.37,60.012,1565943304,"201051344001135","174011545737251",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,1400509.7,1400509.7,12384,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943343,761006.00
08/16/2019 04:15,2,0.000,ALERT,212.61,299.67,60.038,1565943304,"201051344000983","174011545737251",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,1415664.7,1415664.7,12396,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943345,761007.00
08/16/2019 04:15,2,0.000,ALERT,213.29,299.07,60.028,1565943304,"201051344001203","174011545737251",0.00,16.70,0,297.87,303.28,0.0,0.0,0.000,1408775.7,1408775.7,12412,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943347,761008.00
08/16/2019 04:15,2,0.000,ALERT,213.06,299.97,60.017,1565943304,"201051344001230","174011545737251",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,1402690.7,1402690.7,12449,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565943348,761009.00
08/16/2019 04:15,2,0.000,ALERT,212.61,299.37,60.022,1565943304,"201051344000646","174011545737251",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,1396819.1,1396819.1,12411,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565943350,761010.00
08/16/2019 04:15,2,0.000,ALERT,212.83,299.37,60.028,1565943304,"201051344000867","174011545737251",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,1392722.5,1392722.5,12422,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943352,761011.00
08/16/2019 04:15,2,0.000,ALERT,213.06,298.77,60.033,1565943304,"201051344000633","174011545737251",0.00,16.30,0,295.46,300.87,0.0,0.0,0.000,1389201.6,1389201.6,12429,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943354,761012.00
08/16/2019 04:15,2,0.000,ALERT,212.61,299.37,60.022,1565943304,"201051344000955","174011545737251",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,1417613.5,1417613.5,12413,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943356,761013.00
08/16/2019 04:15,2,0.000,ALERT,212.83,298.77,60.017,1565943304,"201051344000648","174011545737251",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,1402457.6,1402457.6,12398,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565943358,761014.00
08/16/2019 04:15,2,0.000,ALERT,212.83,299.07,60.012,1565943304,"201051344000645","174011545737251",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,1408454.0,1408454.0,12405,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943359,761015.00
08/16/2019 04:15,2,0.000,ALERT,212.38,299.67,60.017,1565943304,"201051344000569","174011545737251",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,1425994.4,1425994.4,12391,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565943361,761016.00
08/16/2019 04:15,2,0.000,ALERT,212.61,298.77,60.017,1565943304,"179051228000119","174011545737251",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,211555.5,211555.5,12508,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565943363,761017.00
