ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 04:30,2,0.000,ALERT,212.61,299.97,60.049,1565944204,"201051344000579","174011545737251",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,1427534.8,1427534.8,12406,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565944206,761018.00
08/16/2019 04:30,2,0.000,ALERT,212.83,298.77,60.054,1565944204,"201051344001025","174011545737251",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,1413440.5,1413440.5,12395,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565944207,761019.00
08/16/2019 04:30,2,0.000,ALERT,213.06,299.37,60.006,1565944204,"201051344001093","174011545737251",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,1394600.0,1394600.0,12438,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565944209,761020.00
08/16/2019 04:30,2,0.000,ALERT,212.61,299.97,60.012,1565944204,"201051344000458","174011545737251",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,1407718.8,1407718.8,12395,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565944211,761021.00
08/16/2019 04:30,2,0.000,ALERT,212.83,299.97,60.012,1565944204,"201051344000890","174011545737251",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,1409915.5,1409915.5,12404,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565944213,761022.00
08/16/2019 04:30,2,0.000,ALERT,212.61,299.67,60.012,1565944204,"201051344000988","174011545737251",0.00,17.00,0,294.86,300.87,0.0,0.0,0.000,1063534.9,1063534.9,12390,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565944215,761023.00
08/16/2019 04:30,2,0.000,ALERT,213.29,300.27,60.022,1565944204,"201051344000582","174011545737251",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,1386727.0,1386727.0,12395,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565944217,761024.00
08/16/2019 04:30,2,0.000,ALERT,212.61,300.27,60.001,1565944204,"201051344000868","174011545737251",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,1394910.9,1394910.9,12397,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565944218,761025.00
08/16/2019 04:30,2,0.000,ALERT,213.29,300.27,60.006,1565944204,"201051344000576","174011545737251",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,1410420.5,1410420.5,12427,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565944220,761026.00
08/16/2019 04:30,2,0.000,ALERT,212.83,299.67,60.033,1565944204,"201051344001158","174011545737251",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,1387952.5,1387952.5,12392,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565944222,761027.00
08/16/2019 04:30,2,0.000,ALERT,213.06,299.07,60.001,1565944204,"201051344000917","174011545737251",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,1404159.2,1404159.2,12437,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565944224,761028.00
08/16/2019 04:30,2,0.000,ALERT,213.29,298.77,59.996,1565944204,"201051344000417","174011545737251",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,1104926.3,1104926.3,12432,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565944226,761029.00
08/16/2019 04:30,2,0.000,ALERT,213.29,299.67,60.001,1565944204,"201051344000685","174011545737251",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,1409876.3,1409876.3,12411,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565944228,761030.00
08/16/2019 04:30,2,0.000,ALERT,213.06,298.77,59.996,1565944204,"201051344000651","174011545737251",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,1404803.9,1404803.9,12399,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565944230,761031.00
08/16/2019 04:30,2,0.000,ALERT,212.61,300.57,59.980,1565944204,"201051344000594","174011545737251",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,1414151.5,1414151.5,12403,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565944231,761032.00
08/16/2019 04:30,2,0.000,ALERT,212.83,299.67,60.033,1565944204,"201051344000469","174011545737251",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,1394689.1,1394689.1,12418,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565944233,761033.00
08/16/2019 04:30,2,0.000,ALERT,213.06,299.37,60.006,1565944204,"201051344000585","174011545737251",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,1421186.7,1421186.7,12392,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565944235,761034.00
08/16/2019 04:30,2,0.000,ALERT,213.29,299.67,60.006,1565944204,"201051344000853","174011545737251",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,1417314.8,1417314.8,12409,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565944237,761035.00
08/16/2019 04:30,2,0.000,ALERT,213.29,299.67,60.006,1565944204,"201051344001145","174011545737251",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,1418988.0,1418988.0,12432,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565944239,761036.00
08/16/2019 04:30,2,0.000,ALERT,213.06,299.07,60.017,1565944204,"201051344000438","174011545737251",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,1412507.7,1412507.7,12403,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565944241,761037.00
08/16/2019 04:30,2,0.000,ALERT,212.61,299.37,60.001,1565944204,"201051344001135","174011545737251",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,1400509.7,1400509.7,12386,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565944243,761038.00
08/16/2019 04:30,2,0.000,ALERT,212.83,299.97,60.012,1565944204,"201051344000983","174011545737251",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,1415664.7,1415664.7,12398,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565944245,761039.00
08/16/2019 04:30,2,0.000,ALERT,213.06,299.07,60.006,1565944204,"201051344001203","174011545737251",0.00,16.70,0,297.26,302.68,0.0,0.0,0.000,1408775.7,1408775.7,12414,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565944247,761040.00
08/16/2019 04:30,2,0.000,ALERT,212.83,299.67,60.017,1565944204,"201051344001230","174011545737251",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,1402690.7,1402690.7,12451,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565944249,761041.00
08/16/2019 04:30,2,0.000,ALERT,212.61,299.37,60.012,1565944204,"201051344000646","174011545737251",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,1396819.1,1396819.1,12413,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565944250,761042.00
08/16/2019 04:30,2,0.000,ALERT,213.06,299.97,60.012,1565944204,"201051344000867","174011545737251",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,1392722.5,1392722.5,12424,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565944252,761043.00
08/16/2019 04:30,2,0.000,ALERT,213.29,299.67,60.017,1565944204,"201051344000633","174011545737251",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,1389201.6,1389201.6,12431,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565944254,761044.00
08/16/2019 04:30,2,0.000,ALERT,212.61,299.37,60.017,1565944204,"201051344000955","174011545737251",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,1417613.5,1417613.5,12415,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565944256,761045.00
08/16/2019 04:30,2,0.000,ALERT,212.83,298.77,60.054,1565944204,"201051344000648","174011545737251",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,1402457.6,1402457.6,12400,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565944258,761046.00
08/16/2019 04:30,2,0.000,ALERT,213.06,299.37,60.012,1565944204,"201051344000645","174011545737251",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,1408454.0,1408454.0,12407,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565944259,761047.00
08/16/2019 04:30,2,0.000,ALERT,212.83,300.27,60.017,1565944204,"201051344000569","174011545737251",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,1425994.4,1425994.4,12393,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565944261,761048.00
08/16/2019 04:30,2,0.000,ALERT,212.83,299.07,60.012,1565944204,"179051228000119","174011545737251",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,211555.5,211555.5,12510,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565944263,761049.00
08/16/2019 04:45,2,0.000,ALERT,211.93,299.37,60.006,1565945104,"201051344000579","174011545737251",0.00,17.00,0,286.44,301.77,0.0,0.0,0.000,1427534.8,1427534.8,12408,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945106,761050.00
08/16/2019 04:45,2,0.000,ALERT,212.61,298.47,60.012,1565945104,"201051344001025","174011545737251",0.00,16.30,0,285.84,301.47,0.0,0.0,0.000,1413440.5,1413440.5,12397,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945108,761051.00
08/16/2019 04:45,2,0.000,ALERT,212.61,299.07,60.001,1565945104,"201051344001093","174011545737251",0.00,17.50,0,286.14,300.87,0.0,0.0,0.000,1394600.0,1394600.0,12440,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945110,761052.00
08/16/2019 04:45,2,0.000,ALERT,212.16,298.77,59.985,1565945104,"201051344000458","174011545737251",0.00,17.50,0,286.14,302.07,0.0,0.0,0.000,1407718.8,1407718.8,12397,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945112,761053.00
08/16/2019 04:45,2,0.000,ALERT,212.38,299.37,60.054,1565945104,"201051344000890","174011545737251",0.00,17.00,0,286.74,301.77,0.0,0.0,0.000,1409915.5,1409915.5,12406,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945114,761054.00
08/16/2019 04:45,2,0.000,ALERT,212.16,299.07,60.022,1565945104,"201051344000988","174011545737251",0.00,17.00,0,283.44,300.87,0.0,0.0,0.000,1063534.9,1063534.9,12392,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945115,761055.00
08/16/2019 04:45,2,0.000,ALERT,213.06,299.97,60.017,1565945104,"201051344000582","174011545737251",0.00,16.30,0,286.74,301.77,0.0,0.0,0.000,1386727.0,1386727.0,12397,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945117,761056.00
08/16/2019 04:45,2,0.000,ALERT,212.16,299.37,60.022,1565945104,"201051344000868","174011545737251",0.00,16.70,0,286.44,302.37,0.0,0.0,0.000,1394910.9,1394910.9,12399,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945119,761057.00
08/16/2019 04:45,2,0.000,ALERT,212.61,299.37,60.006,1565945104,"201051344000576","174011545737251",0.00,16.30,0,285.84,301.77,0.0,0.0,0.000,1410420.5,1410420.5,12429,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945121,761058.00
08/16/2019 04:45,2,0.000,ALERT,212.16,298.47,60.017,1565945104,"201051344001158","174011545737251",0.00,16.30,0,285.24,300.87,0.0,0.0,0.000,1387952.5,1387952.5,12394,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945123,761059.00
08/16/2019 04:45,2,0.000,ALERT,212.38,298.17,60.028,1565945104,"201051344000917","174011545737251",0.00,17.50,0,284.94,300.27,0.0,0.0,0.000,1404159.2,1404159.2,12439,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565945125,761060.00
08/16/2019 04:45,2,0.000,ALERT,212.61,298.47,60.012,1565945104,"201051344000417","174011545737251",0.00,16.70,0,285.54,300.57,0.0,0.0,0.000,1104926.3,1104926.3,12434,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565945126,761061.00
08/16/2019 04:45,2,0.000,ALERT,212.83,299.67,60.012,1565945104,"201051344000685","174011545737251",0.00,16.70,0,286.14,300.87,0.0,0.0,0.000,1409876.3,1409876.3,12413,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945128,761062.00
08/16/2019 04:45,2,0.000,ALERT,212.83,298.47,60.017,1565945104,"201051344000651","174011545737251",0.00,16.00,0,285.84,300.57,0.0,0.0,0.000,1404803.9,1404803.9,12401,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945130,761063.00
08/16/2019 04:45,2,0.000,ALERT,211.93,299.37,60.012,1565945104,"201051344000594","174011545737251",0.00,16.70,0,285.84,301.77,0.0,0.0,0.000,1414151.5,1414151.5,12405,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945132,761064.00
08/16/2019 04:45,2,0.000,ALERT,212.38,298.77,60.017,1565945104,"201051344000469","174011545737251",0.00,16.00,0,284.94,300.87,0.0,0.0,0.000,1394689.1,1394689.1,12420,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945134,761065.00
08/16/2019 04:45,2,0.000,ALERT,212.83,299.37,60.012,1565945104,"201051344000585","174011545737251",0.00,17.00,0,285.54,300.87,0.0,0.0,0.000,1421186.7,1421186.7,12394,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945136,761066.00
08/16/2019 04:45,2,0.000,ALERT,212.83,298.77,59.975,1565945104,"201051344000853","174011545737251",0.00,16.70,0,285.84,301.47,0.0,0.0,0.000,1417314.8,1417314.8,12411,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945137,761067.00
08/16/2019 04:45,2,0.000,ALERT,213.06,299.07,60.033,1565945104,"201051344001145","174011545737251",0.00,16.70,0,286.74,301.77,0.0,0.0,0.000,1418988.0,1418988.0,12434,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945139,761068.00
08/16/2019 04:45,2,0.000,ALERT,212.61,298.77,60.017,1565945104,"201051344000438","174011545737251",0.00,16.30,0,286.44,301.17,0.0,0.0,0.000,1412507.7,1412507.7,12405,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945141,761069.00
08/16/2019 04:45,2,0.000,ALERT,212.38,299.37,60.017,1565945104,"201051344001135","174011545737251",0.00,16.70,0,286.44,301.47,0.0,0.0,0.000,1400509.7,1400509.7,12388,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945143,761070.00
08/16/2019 04:45,2,0.000,ALERT,212.16,299.07,60.049,1565945104,"201051344000983","174011545737251",0.00,17.00,0,286.44,301.77,0.0,0.0,0.000,1415664.7,1415664.7,12400,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945145,761071.00
08/16/2019 04:45,2,0.000,ALERT,212.38,298.47,60.017,1565945104,"201051344001203","174011545737251",0.00,16.70,0,286.14,302.68,0.0,0.0,0.000,1408775.7,1408775.7,12416,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945147,761072.00
08/16/2019 04:45,2,0.000,ALERT,212.61,299.37,60.022,1565945104,"201051344001230","174011545737251",0.00,16.70,0,286.44,301.17,0.0,0.0,0.000,1402690.7,1402690.7,12453,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945149,761073.00
08/16/2019 04:45,2,0.000,ALERT,212.16,298.77,59.985,1565945104,"201051344000646","174011545737251",0.00,16.70,0,285.24,300.57,0.0,0.0,0.000,1396819.1,1396819.1,12415,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945151,761074.00
08/16/2019 04:45,2,0.000,ALERT,212.38,298.47,60.006,1565945104,"201051344000867","174011545737251",0.00,17.30,0,285.84,302.07,0.0,0.0,0.000,1392722.5,1392722.5,12426,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945153,761075.00
08/16/2019 04:45,2,0.000,ALERT,212.83,298.47,60.001,1565945104,"201051344000633","174011545737251",0.00,16.30,0,284.04,300.57,0.0,0.0,0.000,1389201.6,1389201.6,12433,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945154,761076.00
08/16/2019 04:45,2,0.000,ALERT,212.16,299.07,60.006,1565945104,"201051344000955","174011545737251",0.00,17.00,0,286.14,300.87,0.0,0.0,0.000,1417613.5,1417613.5,12417,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945156,761077.00
08/16/2019 04:45,2,0.000,ALERT,212.38,297.87,59.980,1565945104,"201051344000648","174011545737251",0.00,16.30,0,285.24,301.17,0.0,0.0,0.000,1402457.6,1402457.6,12402,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945158,761078.00
08/16/2019 04:45,2,0.000,ALERT,212.61,298.77,60.022,1565945104,"201051344000645","174011545737251",0.00,17.00,0,285.84,301.17,0.0,0.0,0.000,1408454.0,1408454.0,12409,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945160,761079.00
08/16/2019 04:45,2,0.000,ALERT,212.16,299.37,60.006,1565945104,"201051344000569","174011545737251",0.00,16.70,0,286.44,302.07,0.0,0.0,0.000,1425994.4,1425994.4,12395,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565945162,761080.00
08/16/2019 04:45,2,0.000,ALERT,212.38,298.77,60.001,1565945104,"179051228000119","174011545737251",0.00,18.30,0,284.64,300.87,0.0,0.0,0.000,211555.5,211555.5,12512,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565945164,761081.00
08/16/2019 05:00,2,0.000,ALERT,211.70,298.47,60.043,1565946004,"201051344000579","174011545737251",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,1427534.8,1427534.8,12410,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946006,761082.00
08/16/2019 05:00,2,0.000,ALERT,211.93,297.57,60.033,1565946004,"201051344001025","174011545737251",0.00,16.30,0,296.06,301.47,0.0,0.0,0.000,1413440.5,1413440.5,12399,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946008,761083.00
08/16/2019 05:00,2,0.000,ALERT,212.16,298.17,60.033,1565946004,"201051344001093","174011545737251",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,1394600.0,1394600.0,12442,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565946010,761084.00
08/16/2019 05:00,2,0.000,ALERT,211.70,297.87,60.033,1565946004,"201051344000458","174011545737251",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,1407718.8,1407718.8,12399,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946012,761085.00
08/16/2019 05:00,2,0.000,ALERT,211.93,298.47,60.022,1565946004,"201051344000890","174011545737251",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,1409915.5,1409915.5,12408,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946014,761086.00
08/16/2019 05:00,2,0.000,ALERT,211.70,297.87,60.022,1565946004,"201051344000988","174011545737251",0.00,17.00,0,293.66,300.57,0.0,0.0,0.000,1063534.9,1063534.9,12394,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946015,761087.00
08/16/2019 05:00,2,0.000,ALERT,212.38,298.77,60.028,1565946004,"201051344000582","174011545737251",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,1386727.0,1386727.0,12399,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565946017,761088.00
08/16/2019 05:00,2,0.000,ALERT,211.70,298.47,60.054,1565946004,"201051344000868","174011545737251",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,1394910.9,1394910.9,12401,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946019,761089.00
08/16/2019 05:00,2,0.000,ALERT,212.16,298.17,60.028,1565946004,"201051344000576","174011545737251",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,1410420.5,1410420.5,12431,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946021,761090.00
08/16/2019 05:00,2,0.000,ALERT,211.70,297.57,60.028,1565946004,"201051344001158","174011545737251",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,1387952.5,1387952.5,12396,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946023,761091.00
08/16/2019 05:00,2,0.000,ALERT,212.16,297.57,60.022,1565946004,"201051344000917","174011545737251",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,1404159.2,1404159.2,12441,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946025,761092.00
08/16/2019 05:00,2,0.000,ALERT,212.16,297.57,60.022,1565946004,"201051344000417","174011545737251",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,1104926.3,1104926.3,12436,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565946026,761093.00
08/16/2019 05:00,2,0.000,ALERT,212.38,297.87,60.022,1565946004,"201051344000685","174011545737251",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,1409876.3,1409876.3,12415,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565946028,761094.00
08/16/2019 05:00,2,0.000,ALERT,212.16,297.26,60.017,1565946004,"201051344000651","174011545737251",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,1404803.9,1404803.9,12403,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946030,761095.00
08/16/2019 05:00,2,0.000,ALERT,211.48,298.47,60.012,1565946004,"201051344000594","174011545737251",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,1414151.5,1414151.5,12407,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565946032,761096.00
08/16/2019 05:00,2,0.000,ALERT,211.70,297.57,60.017,1565946004,"201051344000469","174011545737251",0.00,16.00,0,295.16,300.57,0.0,0.0,0.000,1394689.1,1394689.1,12422,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946034,761097.00
08/16/2019 05:00,2,0.000,ALERT,211.93,297.87,60.022,1565946004,"201051344000585","174011545737251",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,1421186.7,1421186.7,12396,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946035,761098.00
08/16/2019 05:00,2,0.000,ALERT,212.16,297.57,60.012,1565946004,"201051344000853","174011545737251",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,1417314.8,1417314.8,12413,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565946037,761099.00
08/16/2019 05:00,2,0.000,ALERT,212.38,298.17,59.980,1565946004,"201051344001145","174011545737251",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,1418988.0,1418988.0,12436,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946039,761100.00
08/16/2019 05:00,2,0.000,ALERT,211.93,297.87,60.006,1565946004,"201051344000438","174011545737251",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,1412507.7,1412507.7,12407,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946041,761101.00
08/16/2019 05:00,2,0.000,ALERT,211.48,297.57,60.038,1565946004,"201051344001135","174011545737251",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,1400509.7,1400509.7,12390,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565946043,761102.00
08/16/2019 05:00,2,0.000,ALERT,211.48,297.87,59.964,1565946004,"201051344000983","174011545737251",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,1415664.7,1415664.7,12402,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946045,761103.00
08/16/2019 05:00,2,0.000,ALERT,211.93,297.26,60.006,1565946004,"201051344001203","174011545737251",0.00,16.70,0,296.36,302.37,0.0,0.0,0.000,1408775.7,1408775.7,12418,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946047,761104.00
08/16/2019 05:00,2,0.000,ALERT,211.48,297.87,59.959,1565946004,"201051344001230","174011545737251",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,1402690.7,1402690.7,12455,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946049,761105.00
08/16/2019 05:00,2,0.000,ALERT,211.25,297.57,60.006,1565946004,"201051344000646","174011545737251",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,1396819.1,1396819.1,12417,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946051,761106.00
08/16/2019 05:00,2,0.000,ALERT,211.70,297.26,60.001,1565946004,"201051344000867","174011545737251",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,1392722.5,1392722.5,12428,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946052,761107.00
08/16/2019 05:00,2,0.000,ALERT,212.16,297.26,60.006,1565946004,"201051344000633","174011545737251",0.00,16.30,0,294.26,300.27,0.0,0.0,0.000,1389201.6,1389201.6,12435,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946055,761108.00
08/16/2019 05:00,2,0.000,ALERT,211.48,297.87,60.049,1565946004,"201051344000955","174011545737251",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,1417613.5,1417613.5,12419,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946056,761109.00
08/16/2019 05:00,2,0.000,ALERT,211.70,296.96,60.001,1565946004,"201051344000648","174011545737251",0.00,16.30,0,295.46,300.87,0.0,0.0,0.000,1402457.6,1402457.6,12404,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565946058,761110.00
08/16/2019 05:00,2,0.000,ALERT,211.93,297.57,60.012,1565946004,"201051344000645","174011545737251",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,1408454.0,1408454.0,12411,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946060,761111.00
08/16/2019 05:00,2,0.000,ALERT,211.48,298.17,60.006,1565946004,"201051344000569","174011545737251",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,1425994.4,1425994.4,12397,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946062,761112.00
08/16/2019 05:00,2,0.000,ALERT,211.70,296.96,60.001,1565946004,"179051228000119","174011545737251",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,211555.5,211555.5,12514,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565946064,761113.00
08/16/2019 05:15,2,0.000,ALERT,211.03,297.26,60.017,1565946904,"201051344000579","174011545737251",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,1427534.8,1427534.8,12412,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565946906,761114.00
08/16/2019 05:15,2,0.000,ALERT,211.25,296.66,60.022,1565946904,"201051344001025","174011545737251",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,1413440.5,1413440.5,12401,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946908,761115.00
08/16/2019 05:15,2,0.000,ALERT,211.48,297.57,60.012,1565946904,"201051344001093","174011545737251",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,1394600.0,1394600.0,12444,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946909,761116.00
08/16/2019 05:15,2,0.000,ALERT,211.03,296.96,60.054,1565946904,"201051344000458","174011545737251",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,1407718.8,1407718.8,12401,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946911,761117.00
08/16/2019 05:15,2,0.000,ALERT,211.25,297.87,60.017,1565946904,"201051344000890","174011545737251",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,1409915.5,1409915.5,12410,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946913,761118.00
08/16/2019 05:15,2,0.000,ALERT,211.03,296.96,60.022,1565946904,"201051344000988","174011545737251",0.00,17.00,0,293.06,299.37,0.0,0.0,0.000,1063534.9,1063534.9,12396,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946915,761119.00
08/16/2019 05:15,2,0.000,ALERT,211.70,298.47,60.017,1565946904,"201051344000582","174011545737251",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,1386727.0,1386727.0,12401,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946917,761120.00
08/16/2019 05:15,2,0.000,ALERT,211.03,297.57,60.006,1565946904,"201051344000868","174011545737251",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,1394910.9,1394910.9,12403,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946919,761121.00
08/16/2019 05:15,2,0.000,ALERT,211.70,297.87,59.985,1565946904,"201051344000576","174011545737251",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,1410420.5,1410420.5,12433,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946920,761122.00
08/16/2019 05:15,2,0.000,ALERT,211.25,296.66,60.022,1565946904,"201051344001158","174011545737251",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,1387952.5,1387952.5,12398,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946922,761123.00
08/16/2019 05:15,2,0.000,ALERT,211.48,296.96,60.017,1565946904,"201051344000917","174011545737251",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,1404159.2,1404159.2,12443,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946924,761124.00
08/16/2019 05:15,2,0.000,ALERT,211.48,296.96,60.022,1565946904,"201051344000417","174011545737251",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,1104926.3,1104926.3,12438,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946926,761125.00
08/16/2019 05:15,2,0.000,ALERT,211.70,297.26,60.012,1565946904,"201051344000685","174011545737251",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,1409876.3,1409876.3,12417,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565946928,761126.00
08/16/2019 05:15,2,0.000,ALERT,211.48,296.36,60.012,1565946904,"201051344000651","174011545737251",0.00,16.00,0,295.46,298.77,0.0,0.0,0.000,1404803.9,1404803.9,12405,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946930,761127.00
08/16/2019 05:15,2,0.000,ALERT,211.03,297.57,60.006,1565946904,"201051344000594","174011545737251",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,1414151.5,1414151.5,12409,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946931,761128.00
08/16/2019 05:15,2,0.000,ALERT,211.25,296.96,60.022,1565946904,"201051344000469","174011545737251",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,1394689.1,1394689.1,12424,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565946933,761129.00
08/16/2019 05:15,2,0.000,ALERT,211.48,297.57,60.017,1565946904,"201051344000585","174011545737251",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,1421186.7,1421186.7,12398,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946935,761130.00
08/16/2019 05:15,2,0.000,ALERT,211.70,296.96,60.012,1565946904,"201051344000853","174011545737251",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,1417314.8,1417314.8,12415,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565946937,761131.00
08/16/2019 05:15,2,0.000,ALERT,211.70,297.26,60.043,1565946904,"201051344001145","174011545737251",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,1418988.0,1418988.0,12438,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946939,761132.00
08/16/2019 05:15,2,0.000,ALERT,211.48,297.26,60.012,1565946904,"201051344000438","174011545737251",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,1412507.7,1412507.7,12409,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946941,761133.00
08/16/2019 05:15,2,0.000,ALERT,211.03,296.96,60.028,1565946904,"201051344001135","174011545737251",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,1400509.7,1400509.7,12392,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946943,761134.00
08/16/2019 05:15,2,0.000,ALERT,211.25,297.26,60.070,1565946904,"201051344000983","174011545737251",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,1415664.7,1415664.7,12404,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565946945,761135.00
08/16/2019 05:15,2,0.000,ALERT,211.25,296.66,60.038,1565946904,"201051344001203","174011545737251",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,1408775.7,1408775.7,12420,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565946947,761136.00
08/16/2019 05:15,2,0.000,ALERT,211.25,297.57,60.028,1565946904,"201051344001230","174011545737251",0.00,16.70,0,296.06,299.37,0.0,0.0,0.000,1402690.7,1402690.7,12457,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946949,761137.00
08/16/2019 05:15,2,0.000,ALERT,210.80,297.26,60.017,1565946904,"201051344000646","174011545737251",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,1396819.1,1396819.1,12419,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565946950,761138.00
08/16/2019 05:15,2,0.000,ALERT,211.48,297.26,60.033,1565946904,"201051344000867","174011545737251",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,1392722.5,1392722.5,12430,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565946952,761139.00
08/16/2019 05:15,2,0.000,ALERT,211.93,296.36,60.028,1565946904,"201051344000633","174011545737251",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,1389201.6,1389201.6,12437,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565946954,761140.00
08/16/2019 05:15,2,0.000,ALERT,211.03,296.96,60.028,1565946904,"201051344000955","174011545737251",0.00,17.00,0,295.76,299.07,0.0,0.0,0.000,1417613.5,1417613.5,12421,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946956,761141.00
08/16/2019 05:15,2,0.000,ALERT,211.48,296.06,60.028,1565946904,"201051344000648","174011545737251",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,1402457.6,1402457.6,12406,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946958,761142.00
08/16/2019 05:15,2,0.000,ALERT,211.48,296.66,60.028,1565946904,"201051344000645","174011545737251",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,1408454.0,1408454.0,12413,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946960,761143.00
08/16/2019 05:15,2,0.000,ALERT,211.03,297.57,60.028,1565946904,"201051344000569","174011545737251",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,1425994.4,1425994.4,12399,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565946961,761144.00
08/16/2019 05:15,2,0.000,ALERT,211.48,296.36,60.028,1565946904,"179051228000119","174011545737251",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,211555.5,211555.5,12516,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565946963,761145.00
08/16/2019 05:30,2,0.000,ALERT,210.80,297.26,60.017,1565947804,"201051344000579","174011545737251",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,1427534.8,1427534.8,12414,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565947806,761146.00
08/16/2019 05:30,2,0.000,ALERT,211.03,295.76,60.022,1565947804,"201051344001025","174011545737251",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,1413440.5,1413440.5,12403,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565947808,761147.00
08/16/2019 05:30,2,0.000,ALERT,211.25,296.36,59.975,1565947804,"201051344001093","174011545737251",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,1394600.0,1394600.0,12446,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565947809,761148.00
08/16/2019 05:30,2,0.000,ALERT,210.80,296.66,60.012,1565947804,"201051344000458","174011545737251",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,1407718.8,1407718.8,12403,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565947811,761149.00
08/16/2019 05:30,2,0.000,ALERT,210.80,296.66,60.033,1565947804,"201051344000890","174011545737251",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,1409915.5,1409915.5,12412,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565947813,761150.00
08/16/2019 05:30,2,0.000,ALERT,210.57,296.36,59.980,1565947804,"201051344000988","174011545737251",0.00,17.30,0,292.76,298.77,0.0,0.0,0.000,1063534.9,1063534.9,12398,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565947815,761151.00
08/16/2019 05:30,2,0.000,ALERT,211.70,297.57,59.990,1565947804,"201051344000582","174011545737251",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,1386727.0,1386727.0,12403,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565947817,761152.00
08/16/2019 05:30,2,0.000,ALERT,210.80,297.26,60.012,1565947804,"201051344000868","174011545737251",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,1394910.9,1394910.9,12405,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565947818,761153.00
08/16/2019 05:30,2,0.000,ALERT,211.25,296.96,60.001,1565947804,"201051344000576","174011545737251",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,1410420.5,1410420.5,12435,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565947820,761154.00
08/16/2019 05:30,2,0.000,ALERT,211.03,296.36,59.969,1565947804,"201051344001158","174011545737251",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,1387952.5,1387952.5,12400,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565947822,761155.00
08/16/2019 05:30,2,0.000,ALERT,211.48,296.06,60.054,1565947804,"201051344000917","174011545737251",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,1404159.2,1404159.2,12445,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565947824,761156.00
08/16/2019 05:30,2,0.000,ALERT,211.48,295.76,60.017,1565947804,"201051344000417","174011545737251",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,1104926.3,1104926.3,12440,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565947826,761157.00
08/16/2019 05:30,2,0.000,ALERT,211.70,296.66,60.006,1565947804,"201051344000685","174011545737251",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,1409876.3,1409876.3,12419,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565947828,761158.00
08/16/2019 05:30,2,0.000,ALERT,211.25,295.76,60.043,1565947804,"201051344000651","174011545737251",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,1404803.9,1404803.9,12407,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565947829,761159.00
08/16/2019 05:30,2,0.000,ALERT,210.57,297.26,60.028,1565947804,"201051344000594","174011545737251",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,1414151.5,1414151.5,12411,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565947831,761160.00
08/16/2019 05:30,2,0.000,ALERT,211.03,296.36,60.065,1565947804,"201051344000469","174011545737251",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,1394689.1,1394689.1,12426,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565947833,761161.00
