ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 05:30,2,0.000,ALERT,211.48,296.36,60.001,1565947804,"201051344000585","174011545737251",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,1421186.7,1421186.7,12400,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565947835,761162.00
08/16/2019 05:30,2,0.000,ALERT,211.48,296.36,60.043,1565947804,"201051344000853","174011545737251",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,1417314.8,1417314.8,12417,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565947837,761163.00
08/16/2019 05:30,2,0.000,ALERT,211.70,296.96,60.022,1565947804,"201051344001145","174011545737251",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,1418988.0,1418988.0,12440,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565947839,761164.00
08/16/2019 05:30,2,0.000,ALERT,211.25,296.06,60.012,1565947804,"201051344000438","174011545737251",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,1412507.7,1412507.7,12411,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565947841,761165.00
08/16/2019 05:30,2,0.000,ALERT,211.03,296.36,59.996,1565947804,"201051344001135","174011545737251",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,1400509.7,1400509.7,12394,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565947843,761166.00
08/16/2019 05:30,2,0.000,ALERT,211.70,298.17,60.043,1565947804,"201051344000983","174011545737251",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,1415664.7,1415664.7,12406,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565947845,761167.00
08/16/2019 05:30,2,0.000,ALERT,211.48,296.66,60.028,1565947804,"201051344001203","174011545737251",0.00,17.00,0,294.86,300.57,0.0,0.0,0.000,1408775.7,1408775.7,12422,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565947846,761168.00
08/16/2019 05:30,2,0.000,ALERT,211.25,296.96,60.017,1565947804,"201051344001230","174011545737251",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,1402690.7,1402690.7,12459,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565947848,761169.00
08/16/2019 05:30,2,0.000,ALERT,210.80,296.36,60.022,1565947804,"201051344000646","174011545737251",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,1396819.1,1396819.1,12421,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565947850,761170.00
08/16/2019 05:30,2,0.000,ALERT,211.93,297.57,60.033,1565947804,"201051344000867","174011545737251",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,1392722.5,1392722.5,12432,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565947852,761171.00
08/16/2019 05:30,2,0.000,ALERT,212.16,297.26,60.022,1565947804,"201051344000633","174011545737251",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,1389201.6,1389201.6,12439,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565947854,761172.00
08/16/2019 05:30,2,0.000,ALERT,210.80,296.36,60.017,1565947804,"201051344000955","174011545737251",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,1417613.5,1417613.5,12423,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565947856,761173.00
08/16/2019 05:30,2,0.000,ALERT,211.70,296.96,60.028,1565947804,"201051344000648","174011545737251",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,1402457.6,1402457.6,12408,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565947857,761174.00
08/16/2019 05:30,2,0.000,ALERT,211.93,297.57,60.070,1565947804,"201051344000645","174011545737251",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,1408454.0,1408454.0,12415,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565947859,761175.00
08/16/2019 05:30,2,0.000,ALERT,211.70,298.17,60.028,1565947804,"201051344000569","174011545737251",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,1425994.4,1425994.4,12401,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565947861,761176.00
08/16/2019 05:30,2,0.000,ALERT,211.93,297.26,60.017,1565947804,"179051228000119","174011545737251",0.00,18.30,0,293.36,298.47,0.0,0.0,0.000,211555.5,211555.5,12518,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565947863,761177.00
08/16/2019 05:45,2,0.000,ALERT,211.25,296.96,60.028,1565948704,"201051344000579","174011545737251",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,1427534.8,1427534.8,12416,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565948706,761178.00
08/16/2019 05:45,2,0.000,ALERT,211.25,296.66,60.043,1565948704,"201051344001025","174011545737251",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,1413440.5,1413440.5,12405,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948708,761179.00
08/16/2019 05:45,2,0.000,ALERT,211.48,297.26,60.033,1565948704,"201051344001093","174011545737251",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,1394600.0,1394600.0,12448,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565948710,761180.00
08/16/2019 05:45,2,0.000,ALERT,211.25,296.96,60.038,1565948704,"201051344000458","174011545737251",0.00,17.80,0,294.56,299.97,0.0,0.0,0.000,1407718.8,1407718.8,12405,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948712,761181.00
08/16/2019 05:45,2,0.000,ALERT,211.25,297.87,60.033,1565948704,"201051344000890","174011545737251",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,1409915.5,1409915.5,12414,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948714,761182.00
08/16/2019 05:45,2,0.000,ALERT,211.25,296.66,59.990,1565948704,"201051344000988","174011545737251",0.00,17.30,0,292.16,299.07,0.0,0.0,0.000,1063534.9,1063534.9,12400,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565948715,761183.00
08/16/2019 05:45,2,0.000,ALERT,211.93,298.17,60.038,1565948704,"201051344000582","174011545737251",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,1386727.0,1386727.0,12405,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948717,761184.00
08/16/2019 05:45,2,0.000,ALERT,211.25,297.26,60.049,1565948704,"201051344000868","174011545737251",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,1394910.9,1394910.9,12407,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948719,761185.00
08/16/2019 05:45,2,0.000,ALERT,211.70,296.96,60.033,1565948704,"201051344000576","174011545737251",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,1410420.5,1410420.5,12437,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948721,761186.00
08/16/2019 05:45,2,0.000,ALERT,211.25,296.36,60.033,1565948704,"201051344001158","174011545737251",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,1387952.5,1387952.5,12402,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565948723,761187.00
08/16/2019 05:45,2,0.000,ALERT,211.48,296.66,60.012,1565948704,"201051344000917","174011545737251",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,1404159.2,1404159.2,12447,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565948724,761188.00
08/16/2019 05:45,2,0.000,ALERT,211.48,296.66,60.022,1565948704,"201051344000417","174011545737251",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,1104926.3,1104926.3,12442,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948726,761189.00
08/16/2019 05:45,2,0.000,ALERT,211.70,297.26,60.059,1565948704,"201051344000685","174011545737251",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,1409876.3,1409876.3,12421,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948728,761190.00
08/16/2019 05:45,2,0.000,ALERT,211.48,296.66,60.017,1565948704,"201051344000651","174011545737251",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,1404803.9,1404803.9,12409,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948730,761191.00
08/16/2019 05:45,2,0.000,ALERT,211.03,297.26,60.022,1565948704,"201051344000594","174011545737251",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,1414151.5,1414151.5,12413,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948732,761192.00
08/16/2019 05:45,2,0.000,ALERT,211.48,296.66,60.022,1565948704,"201051344000469","174011545737251",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,1394689.1,1394689.1,12428,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565948734,761193.00
08/16/2019 05:45,2,0.000,ALERT,211.48,297.57,60.070,1565948704,"201051344000585","174011545737251",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,1421186.7,1421186.7,12402,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948735,761194.00
08/16/2019 05:45,2,0.000,ALERT,211.70,296.66,60.038,1565948704,"201051344000853","174011545737251",0.00,17.00,0,294.26,299.67,0.0,0.0,0.000,1417314.8,1417314.8,12419,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948737,761195.00
08/16/2019 05:45,2,0.000,ALERT,211.70,297.57,60.028,1565948704,"201051344001145","174011545737251",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,1418988.0,1418988.0,12442,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948739,761196.00
08/16/2019 05:45,2,0.000,ALERT,211.48,297.26,60.075,1565948704,"201051344000438","174011545737251",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,1412507.7,1412507.7,12413,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948741,761197.00
08/16/2019 05:45,2,0.000,ALERT,211.03,297.26,60.043,1565948704,"201051344001135","174011545737251",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,1400509.7,1400509.7,12396,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948743,761198.00
08/16/2019 05:45,2,0.000,ALERT,211.25,296.96,60.043,1565948704,"201051344000983","174011545737251",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,1415664.7,1415664.7,12408,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948745,761199.00
08/16/2019 05:45,2,0.000,ALERT,211.25,296.96,60.043,1565948704,"201051344001203","174011545737251",0.00,17.00,0,294.56,300.57,0.0,0.0,0.000,1408775.7,1408775.7,12424,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948747,761200.00
08/16/2019 05:45,2,0.000,ALERT,211.25,297.87,60.033,1565948704,"201051344001230","174011545737251",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,1402690.7,1402690.7,12461,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948749,761201.00
08/16/2019 05:45,2,0.000,ALERT,211.03,297.26,60.059,1565948704,"201051344000646","174011545737251",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,1396819.1,1396819.1,12423,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948751,761202.00
08/16/2019 05:45,2,0.000,ALERT,211.70,296.66,60.038,1565948704,"201051344000867","174011545737251",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,1392722.5,1392722.5,12434,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948752,761203.00
08/16/2019 05:45,2,0.000,ALERT,211.93,296.36,60.028,1565948704,"201051344000633","174011545737251",0.00,16.70,0,293.36,298.77,0.0,0.0,0.000,1389201.6,1389201.6,12441,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948754,761204.00
08/16/2019 05:45,2,0.000,ALERT,211.03,297.57,60.038,1565948704,"201051344000955","174011545737251",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,1417613.5,1417613.5,12425,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565948756,761205.00
08/16/2019 05:45,2,0.000,ALERT,211.48,296.06,60.033,1565948704,"201051344000648","174011545737251",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,1402457.6,1402457.6,12410,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948758,761206.00
08/16/2019 05:45,2,0.000,ALERT,211.70,296.66,60.054,1565948704,"201051344000645","174011545737251",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,1408454.0,1408454.0,12417,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948760,761207.00
08/16/2019 05:45,2,0.000,ALERT,211.48,297.26,60.038,1565948704,"201051344000569","174011545737251",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,1425994.4,1425994.4,12403,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565948761,761208.00
08/16/2019 05:45,2,0.000,ALERT,211.70,296.06,60.012,1565948704,"179051228000119","174011545737251",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,211555.5,211555.5,12520,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565948763,761209.00
08/16/2019 06:00,2,0.000,ALERT,211.48,297.26,60.001,1565949604,"201051344000579","174011545737251",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,1427534.8,1427534.8,12418,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949606,761210.00
08/16/2019 06:00,2,0.000,ALERT,211.70,296.36,59.996,1565949604,"201051344001025","174011545737251",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,1413440.5,1413440.5,12407,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565949608,761211.00
08/16/2019 06:00,2,0.000,ALERT,211.93,296.66,60.049,1565949604,"201051344001093","174011545737251",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,1394600.0,1394600.0,12450,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949610,761212.00
08/16/2019 06:00,2,0.000,ALERT,211.48,296.66,60.001,1565949604,"201051344000458","174011545737251",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,1407718.8,1407718.8,12407,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949611,761213.00
08/16/2019 06:00,2,0.000,ALERT,211.93,297.57,60.012,1565949604,"201051344000890","174011545737251",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,1409915.5,1409915.5,12416,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949613,761214.00
08/16/2019 06:00,2,0.000,ALERT,211.48,296.66,60.001,1565949604,"201051344000988","174011545737251",0.00,17.30,0,291.85,298.47,0.0,0.0,0.000,1063534.9,1063534.9,12402,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565949615,761215.00
08/16/2019 06:00,2,0.000,ALERT,212.38,297.87,59.996,1565949604,"201051344000582","174011545737251",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,1386727.0,1386727.0,12407,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565949617,761216.00
08/16/2019 06:00,2,0.000,ALERT,211.70,297.26,59.985,1565949604,"201051344000868","174011545737251",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,1394910.9,1394910.9,12409,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949619,761217.00
08/16/2019 06:00,2,0.000,ALERT,212.16,297.26,59.990,1565949604,"201051344000576","174011545737251",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,1410420.5,1410420.5,12439,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949621,761218.00
08/16/2019 06:00,2,0.000,ALERT,211.70,296.66,59.980,1565949604,"201051344001158","174011545737251",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,1387952.5,1387952.5,12404,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949622,761219.00
08/16/2019 06:00,2,0.000,ALERT,212.16,296.66,59.980,1565949604,"201051344000917","174011545737251",0.00,17.80,0,292.76,298.17,0.0,0.0,0.000,1404159.2,1404159.2,12449,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565949624,761220.00
08/16/2019 06:00,2,0.000,ALERT,212.16,296.36,60.038,1565949604,"201051344000417","174011545737251",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,1104926.3,1104926.3,12444,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949626,761221.00
08/16/2019 06:00,2,0.000,ALERT,212.38,296.96,60.001,1565949604,"201051344000685","174011545737251",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,1409876.3,1409876.3,12423,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949628,761222.00
08/16/2019 06:00,2,0.000,ALERT,212.16,296.66,60.012,1565949604,"201051344000651","174011545737251",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,1404803.9,1404803.9,12411,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949630,761223.00
08/16/2019 06:00,2,0.000,ALERT,211.70,297.87,60.017,1565949604,"201051344000594","174011545737251",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,1414151.5,1414151.5,12415,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565949631,761224.00
08/16/2019 06:00,2,0.000,ALERT,211.93,296.36,59.959,1565949604,"201051344000469","174011545737251",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,1394689.1,1394689.1,12430,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949633,761225.00
08/16/2019 06:00,2,0.000,ALERT,212.38,297.26,60.001,1565949604,"201051344000585","174011545737251",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,1421186.7,1421186.7,12404,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565949635,761226.00
08/16/2019 06:00,2,0.000,ALERT,212.61,296.66,60.012,1565949604,"201051344000853","174011545737251",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,1417314.8,1417314.8,12421,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949637,761227.00
08/16/2019 06:00,2,0.000,ALERT,212.61,297.57,60.006,1565949604,"201051344001145","174011545737251",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,1418988.0,1418988.0,12444,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949639,761228.00
08/16/2019 06:00,2,0.000,ALERT,212.38,297.26,60.043,1565949604,"201051344000438","174011545737251",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,1412507.7,1412507.7,12415,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565949641,761229.00
08/16/2019 06:00,2,0.000,ALERT,211.93,296.96,60.001,1565949604,"201051344001135","174011545737251",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,1400509.7,1400509.7,12398,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949643,761230.00
08/16/2019 06:00,2,0.000,ALERT,211.93,297.26,60.006,1565949604,"201051344000983","174011545737251",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,1415664.7,1415664.7,12410,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949645,761231.00
08/16/2019 06:00,2,0.000,ALERT,212.38,297.26,60.006,1565949604,"201051344001203","174011545737251",0.00,17.00,0,293.96,300.57,0.0,0.0,0.000,1408775.7,1408775.7,12426,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949647,761232.00
08/16/2019 06:00,2,0.000,ALERT,212.16,297.57,60.049,1565949604,"201051344001230","174011545737251",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,1402690.7,1402690.7,12463,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949649,761233.00
08/16/2019 06:00,2,0.000,ALERT,211.70,296.96,59.996,1565949604,"201051344000646","174011545737251",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,1396819.1,1396819.1,12425,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565949650,761234.00
08/16/2019 06:00,2,0.000,ALERT,211.93,296.66,60.006,1565949604,"201051344000867","174011545737251",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,1392722.5,1392722.5,12436,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949652,761235.00
08/16/2019 06:00,2,0.000,ALERT,212.38,296.06,60.012,1565949604,"201051344000633","174011545737251",0.00,17.00,0,292.76,298.17,0.0,0.0,0.000,1389201.6,1389201.6,12443,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949654,761236.00
08/16/2019 06:00,2,0.000,ALERT,211.93,297.26,60.001,1565949604,"201051344000955","174011545737251",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,1417613.5,1417613.5,12427,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949656,761237.00
08/16/2019 06:00,2,0.000,ALERT,211.93,296.06,60.038,1565949604,"201051344000648","174011545737251",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,1402457.6,1402457.6,12412,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949658,761238.00
08/16/2019 06:00,2,0.000,ALERT,212.38,296.66,60.043,1565949604,"201051344000645","174011545737251",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,1408454.0,1408454.0,12419,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565949659,761239.00
08/16/2019 06:00,2,0.000,ALERT,211.93,297.57,60.017,1565949604,"201051344000569","174011545737251",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,1425994.4,1425994.4,12405,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565949661,761240.00
08/16/2019 06:00,2,0.000,ALERT,212.16,296.36,60.001,1565949604,"179051228000119","174011545737251",0.00,18.70,0,292.76,298.17,0.0,0.0,0.000,211555.5,211555.5,12522,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565949663,761241.00
08/16/2019 06:15,2,0.000,ALERT,211.93,296.96,59.985,1565950505,"201051344000579","174011545737251",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,1427534.8,1427534.8,12420,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950507,761242.00
08/16/2019 06:15,2,0.000,ALERT,212.83,296.96,60.006,1565950505,"201051344001025","174011545737251",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,1413440.5,1413440.5,12409,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565950508,761243.00
08/16/2019 06:15,2,0.000,ALERT,212.83,297.26,60.006,1565950505,"201051344001093","174011545737251",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,1394600.0,1394600.0,12452,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565950510,761244.00
08/16/2019 06:15,2,0.000,ALERT,211.93,296.66,59.964,1565950505,"201051344000458","174011545737251",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,1407718.8,1407718.8,12409,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565950512,761245.00
08/16/2019 06:15,2,0.000,ALERT,212.83,297.87,60.006,1565950505,"201051344000890","174011545737251",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,1409915.5,1409915.5,12418,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950514,761246.00
08/16/2019 06:15,2,0.000,ALERT,211.93,296.36,60.001,1565950505,"201051344000988","174011545737251",0.00,17.50,0,292.46,298.47,0.0,0.0,0.000,1063534.9,1063534.9,12404,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950516,761247.00
08/16/2019 06:15,2,0.000,ALERT,213.29,298.17,60.001,1565950505,"201051344000582","174011545737251",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,1386727.0,1386727.0,12409,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950518,761248.00
08/16/2019 06:15,2,0.000,ALERT,211.93,296.96,60.006,1565950505,"201051344000868","174011545737251",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,1394910.9,1394910.9,12411,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950520,761249.00
08/16/2019 06:15,2,0.000,ALERT,212.38,296.96,60.006,1565950505,"201051344000576","174011545737251",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,1410420.5,1410420.5,12441,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950521,761250.00
08/16/2019 06:15,2,0.000,ALERT,211.93,296.06,60.006,1565950505,"201051344001158","174011545737251",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,1387952.5,1387952.5,12406,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950523,761251.00
08/16/2019 06:15,2,0.000,ALERT,213.06,296.66,60.012,1565950505,"201051344000917","174011545737251",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,1404159.2,1404159.2,12451,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950525,761252.00
08/16/2019 06:15,2,0.000,ALERT,213.06,296.66,60.001,1565950505,"201051344000417","174011545737251",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,1104926.3,1104926.3,12446,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950527,761253.00
08/16/2019 06:15,2,0.000,ALERT,213.29,297.57,60.012,1565950505,"201051344000685","174011545737251",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,1409876.3,1409876.3,12425,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565950529,761254.00
08/16/2019 06:15,2,0.000,ALERT,213.06,296.66,60.001,1565950505,"201051344000651","174011545737251",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,1404803.9,1404803.9,12413,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950531,761255.00
08/16/2019 06:15,2,0.000,ALERT,211.70,297.26,59.996,1565950505,"201051344000594","174011545737251",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,1414151.5,1414151.5,12417,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565950532,761256.00
08/16/2019 06:15,2,0.000,ALERT,212.16,296.36,60.006,1565950505,"201051344000469","174011545737251",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,1394689.1,1394689.1,12432,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950534,761257.00
08/16/2019 06:15,2,0.000,ALERT,213.06,297.57,59.959,1565950505,"201051344000585","174011545737251",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,1421186.7,1421186.7,12406,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950536,761258.00
08/16/2019 06:15,2,0.000,ALERT,212.61,296.36,59.990,1565950505,"201051344000853","174011545737251",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,1417314.8,1417314.8,12423,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950538,761259.00
08/16/2019 06:15,2,0.000,ALERT,213.29,297.87,60.001,1565950505,"201051344001145","174011545737251",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,1418988.0,1418988.0,12446,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565950540,761260.00
08/16/2019 06:15,2,0.000,ALERT,213.06,297.26,59.996,1565950505,"201051344000438","174011545737251",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,1412507.7,1412507.7,12417,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950542,761261.00
08/16/2019 06:15,2,0.000,ALERT,212.61,297.57,60.033,1565950505,"201051344001135","174011545737251",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,1400509.7,1400509.7,12400,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565950544,761262.00
08/16/2019 06:15,2,0.000,ALERT,212.16,296.66,60.006,1565950505,"201051344000983","174011545737251",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,1415664.7,1415664.7,12412,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950546,761263.00
08/16/2019 06:15,2,0.000,ALERT,213.06,297.26,60.006,1565950505,"201051344001203","174011545737251",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,1408775.7,1408775.7,12428,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950548,761264.00
08/16/2019 06:15,2,0.000,ALERT,212.83,297.87,60.001,1565950505,"201051344001230","174011545737251",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,1402690.7,1402690.7,12465,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950549,761265.00
08/16/2019 06:15,2,0.000,ALERT,212.61,297.26,60.012,1565950505,"201051344000646","174011545737251",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,1396819.1,1396819.1,12427,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950551,761266.00
08/16/2019 06:15,2,0.000,ALERT,212.38,296.36,60.006,1565950505,"201051344000867","174011545737251",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,1392722.5,1392722.5,12438,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950553,761267.00
08/16/2019 06:15,2,0.000,ALERT,212.61,296.36,60.001,1565950505,"201051344000633","174011545737251",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,1389201.6,1389201.6,12445,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950555,761268.00
08/16/2019 06:15,2,0.000,ALERT,212.61,297.57,60.001,1565950505,"201051344000955","174011545737251",0.00,17.30,0,295.16,298.47,0.0,0.0,0.000,1417613.5,1417613.5,12429,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950557,761269.00
08/16/2019 06:15,2,0.000,ALERT,212.38,296.06,60.006,1565950505,"201051344000648","174011545737251",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,1402457.6,1402457.6,12414,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565950558,761270.00
08/16/2019 06:15,2,0.000,ALERT,212.61,296.36,60.028,1565950505,"201051344000645","174011545737251",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,1408454.0,1408454.0,12421,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950560,761271.00
08/16/2019 06:15,2,0.000,ALERT,212.16,297.26,60.001,1565950505,"201051344000569","174011545737251",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,1425994.4,1425994.4,12407,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565950562,761272.00
08/16/2019 06:15,2,0.000,ALERT,212.38,295.76,60.028,1565950505,"179051228000119","174011545737251",0.00,19.00,0,293.06,298.17,0.0,0.0,0.000,211555.5,211555.5,12524,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565950564,761273.00
08/16/2019 06:30,2,0.000,ALERT,211.93,296.96,59.996,1565951404,"201051344000579","174011545737251",0.00,17.50,0,295.46,298.47,0.0,0.0,0.000,1427534.8,1427534.8,12422,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951406,761274.00
08/16/2019 06:30,2,0.000,ALERT,212.83,296.66,60.006,1565951404,"201051344001025","174011545737251",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,1413440.5,1413440.5,12411,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951408,761275.00
08/16/2019 06:30,2,0.000,ALERT,212.83,297.26,59.996,1565951404,"201051344001093","174011545737251",0.00,17.80,0,295.16,298.47,0.0,0.0,0.000,1394600.0,1394600.0,12454,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951409,761276.00
08/16/2019 06:30,2,0.000,ALERT,211.70,296.66,60.001,1565951404,"201051344000458","174011545737251",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,1407718.8,1407718.8,12411,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951411,761277.00
08/16/2019 06:30,2,0.000,ALERT,212.83,297.57,59.985,1565951404,"201051344000890","174011545737251",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,1409915.5,1409915.5,12420,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951413,761278.00
08/16/2019 06:30,2,0.000,ALERT,211.70,296.36,60.001,1565951404,"201051344000988","174011545737251",0.00,17.50,0,291.85,297.87,0.0,0.0,0.000,1063534.9,1063534.9,12406,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565951415,761279.00
08/16/2019 06:30,2,0.000,ALERT,213.51,298.17,59.985,1565951404,"201051344000582","174011545737251",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,1386727.0,1386727.0,12411,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951417,761280.00
08/16/2019 06:30,2,0.000,ALERT,211.70,296.66,60.001,1565951404,"201051344000868","174011545737251",0.00,17.30,0,295.46,298.77,0.0,0.0,0.000,1394910.9,1394910.9,12413,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951418,761281.00
08/16/2019 06:30,2,0.000,ALERT,212.38,296.96,60.017,1565951404,"201051344000576","174011545737251",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,1410420.5,1410420.5,12443,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951420,761282.00
08/16/2019 06:30,2,0.000,ALERT,211.93,296.06,60.006,1565951404,"201051344001158","174011545737251",0.00,17.00,0,293.96,297.57,0.0,0.0,0.000,1387952.5,1387952.5,12408,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951422,761283.00
08/16/2019 06:30,2,0.000,ALERT,213.06,296.66,59.985,1565951404,"201051344000917","174011545737251",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,1404159.2,1404159.2,12453,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951424,761284.00
08/16/2019 06:30,2,0.000,ALERT,213.06,296.36,59.996,1565951404,"201051344000417","174011545737251",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,1104926.3,1104926.3,12448,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951426,761285.00
08/16/2019 06:30,2,0.000,ALERT,213.06,296.96,59.964,1565951404,"201051344000685","174011545737251",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,1409876.3,1409876.3,12427,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951427,761286.00
08/16/2019 06:30,2,0.000,ALERT,213.06,296.36,60.022,1565951404,"201051344000651","174011545737251",0.00,16.70,0,294.86,298.17,0.0,0.0,0.000,1404803.9,1404803.9,12415,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951430,761287.00
08/16/2019 06:30,2,0.000,ALERT,211.70,296.96,59.969,1565951404,"201051344000594","174011545737251",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,1414151.5,1414151.5,12419,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565951432,761288.00
08/16/2019 06:30,2,0.000,ALERT,211.93,296.36,59.996,1565951404,"201051344000469","174011545737251",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,1394689.1,1394689.1,12434,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951434,761289.00
08/16/2019 06:30,2,0.000,ALERT,213.06,297.26,60.001,1565951404,"201051344000585","174011545737251",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,1421186.7,1421186.7,12408,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951435,761290.00
08/16/2019 06:30,2,0.000,ALERT,212.61,296.36,59.969,1565951404,"201051344000853","174011545737251",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,1417314.8,1417314.8,12425,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951437,761291.00
08/16/2019 06:30,2,0.000,ALERT,213.29,297.57,60.001,1565951404,"201051344001145","174011545737251",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,1418988.0,1418988.0,12448,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565951439,761292.00
08/16/2019 06:30,2,0.000,ALERT,213.06,297.26,60.001,1565951404,"201051344000438","174011545737251",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,1412507.7,1412507.7,12419,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951441,761293.00
08/16/2019 06:30,2,0.000,ALERT,212.83,297.26,59.980,1565951404,"201051344001135","174011545737251",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,1400509.7,1400509.7,12402,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565951443,761294.00
08/16/2019 06:30,2,0.000,ALERT,211.93,296.66,60.038,1565951404,"201051344000983","174011545737251",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,1415664.7,1415664.7,12414,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951445,761295.00
08/16/2019 06:30,2,0.000,ALERT,213.06,296.96,59.990,1565951404,"201051344001203","174011545737251",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,1408775.7,1408775.7,12430,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951447,761296.00
08/16/2019 06:30,2,0.000,ALERT,213.06,297.87,59.959,1565951404,"201051344001230","174011545737251",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,1402690.7,1402690.7,12467,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565951449,761297.00
08/16/2019 06:30,2,0.000,ALERT,212.61,297.26,60.001,1565951404,"201051344000646","174011545737251",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,1396819.1,1396819.1,12429,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951451,761298.00
08/16/2019 06:30,2,0.000,ALERT,212.16,296.06,60.012,1565951404,"201051344000867","174011545737251",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,1392722.5,1392722.5,12440,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951453,761299.00
08/16/2019 06:30,2,0.000,ALERT,212.61,295.76,59.996,1565951404,"201051344000633","174011545737251",0.00,17.00,0,293.06,297.57,0.0,0.0,0.000,1389201.6,1389201.6,12447,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565951454,761300.00
08/16/2019 06:30,2,0.000,ALERT,212.83,297.57,60.001,1565951404,"201051344000955","174011545737251",0.00,17.50,0,295.46,298.77,0.0,0.0,0.000,1417613.5,1417613.5,12431,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951456,761301.00
08/16/2019 06:30,2,0.000,ALERT,212.38,295.76,59.996,1565951404,"201051344000648","174011545737251",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,1402457.6,1402457.6,12416,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565951458,761302.00
08/16/2019 06:30,2,0.000,ALERT,212.38,296.06,60.001,1565951404,"201051344000645","174011545737251",0.00,17.50,0,294.56,298.17,0.0,0.0,0.000,1408454.0,1408454.0,12423,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951460,761303.00
08/16/2019 06:30,2,0.000,ALERT,212.16,296.66,60.001,1565951404,"201051344000569","174011545737251",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,1425994.4,1425994.4,12409,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565951462,761304.00
08/16/2019 06:30,2,0.000,ALERT,212.16,295.76,59.996,1565951404,"179051228000119","174011545737251",0.00,19.00,0,292.76,297.57,0.0,0.0,0.000,211555.5,211555.5,12526,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565951463,761305.00
