ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 06:45,2,0.000,ALERT,210.57,295.46,60.070,1565952305,"201051344000579","174011545737251",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,1427534.8,1427534.8,12424,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565952307,761306.00
08/16/2019 06:45,2,0.000,ALERT,211.48,295.46,60.001,1565952305,"201051344001025","174011545737251",0.00,17.00,0,293.96,299.37,0.0,0.0,0.000,1413440.5,1413440.5,12413,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565952309,761307.00
08/16/2019 06:45,2,0.000,ALERT,211.70,296.66,60.043,1565952305,"201051344001093","174011545737251",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,1394600.0,1394600.0,12456,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565952310,761308.00
08/16/2019 06:45,2,0.000,ALERT,211.03,295.76,60.038,1565952305,"201051344000458","174011545737251",0.00,18.00,0,293.66,299.07,0.0,0.0,0.000,1407718.8,1407718.8,12413,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565952312,761309.00
08/16/2019 06:45,2,0.000,ALERT,211.48,296.66,60.049,1565952305,"201051344000890","174011545737251",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,1409915.5,1409915.5,12422,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565952314,761310.00
08/16/2019 06:45,2,0.000,ALERT,210.80,295.46,60.006,1565952305,"201051344000988","174011545737251",0.00,17.50,0,291.25,297.87,0.0,0.0,0.000,1063534.9,1063534.9,12408,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565952316,761311.00
08/16/2019 06:45,2,0.000,ALERT,212.16,297.26,60.049,1565952305,"201051344000582","174011545737251",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,1386727.0,1386727.0,12413,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565952318,761312.00
08/16/2019 06:45,2,0.000,ALERT,211.03,296.06,60.049,1565952305,"201051344000868","174011545737251",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,1394910.9,1394910.9,12415,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565952320,761313.00
08/16/2019 06:45,2,0.000,ALERT,211.25,296.06,60.049,1565952305,"201051344000576","174011545737251",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,1410420.5,1410420.5,12445,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565952321,761314.00
08/16/2019 06:45,2,0.000,ALERT,211.03,295.46,60.049,1565952305,"201051344001158","174011545737251",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,1387952.5,1387952.5,12410,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565952323,761315.00
08/16/2019 06:45,2,0.000,ALERT,211.93,296.06,60.049,1565952305,"201051344000917","174011545737251",0.00,18.00,0,293.06,298.17,0.0,0.0,0.000,1404159.2,1404159.2,12455,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565952325,761316.00
08/16/2019 06:45,2,0.000,ALERT,211.93,295.46,60.049,1565952305,"201051344000417","174011545737251",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,1104926.3,1104926.3,12450,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565952327,761317.00
08/16/2019 06:45,2,0.000,ALERT,211.93,296.06,60.065,1565952305,"201051344000685","174011545737251",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,1409876.3,1409876.3,12429,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565952329,761318.00
08/16/2019 06:45,2,0.000,ALERT,211.93,295.46,60.043,1565952305,"201051344000651","174011545737251",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,1404803.9,1404803.9,12417,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565952330,761319.00
08/16/2019 06:45,2,0.000,ALERT,210.80,295.76,60.006,1565952305,"201051344000594","174011545737251",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,1414151.5,1414151.5,12421,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565952332,761320.00
08/16/2019 06:45,2,0.000,ALERT,211.03,295.16,60.038,1565952305,"201051344000469","174011545737251",0.00,17.00,0,292.46,297.57,0.0,0.0,0.000,1394689.1,1394689.1,12436,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565952334,761321.00
08/16/2019 06:45,2,0.000,ALERT,212.16,296.66,60.038,1565952305,"201051344000585","174011545737251",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,1421186.7,1421186.7,12410,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565952336,761322.00
08/16/2019 06:45,2,0.000,ALERT,211.93,295.46,60.043,1565952305,"201051344000853","174011545737251",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,1417314.8,1417314.8,12427,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565952338,761323.00
08/16/2019 06:45,2,0.000,ALERT,212.16,296.66,60.033,1565952305,"201051344001145","174011545737251",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,1418988.0,1418988.0,12450,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565952340,761324.00
08/16/2019 06:45,2,0.000,ALERT,211.93,296.66,60.038,1565952305,"201051344000438","174011545737251",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,1412507.7,1412507.7,12421,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565952342,761325.00
08/16/2019 06:45,2,0.000,ALERT,211.70,296.66,60.006,1565952305,"201051344001135","174011545737251",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,1400509.7,1400509.7,12404,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565952344,761326.00
08/16/2019 06:45,2,0.000,ALERT,211.25,295.76,60.059,1565952305,"201051344000983","174011545737251",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,1415664.7,1415664.7,12416,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565952346,761327.00
08/16/2019 06:45,2,0.000,ALERT,211.93,296.06,60.033,1565952305,"201051344001203","174011545737251",0.00,17.30,0,294.26,300.57,0.0,0.0,0.000,1408775.7,1408775.7,12432,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565952347,761328.00
08/16/2019 06:45,2,0.000,ALERT,211.70,296.66,60.028,1565952305,"201051344001230","174011545737251",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,1402690.7,1402690.7,12469,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565952349,761329.00
08/16/2019 06:45,2,0.000,ALERT,211.48,296.36,59.990,1565952305,"201051344000646","174011545737251",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,1396819.1,1396819.1,12431,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565952351,761330.00
08/16/2019 06:45,2,0.000,ALERT,211.48,295.76,60.028,1565952305,"201051344000867","174011545737251",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,1392722.5,1392722.5,12442,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565952353,761331.00
08/16/2019 06:45,2,0.000,ALERT,211.48,295.46,60.065,1565952305,"201051344000633","174011545737251",0.00,17.30,0,291.85,297.57,0.0,0.0,0.000,1389201.6,1389201.6,12449,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565952355,761332.00
08/16/2019 06:45,2,0.000,ALERT,211.48,296.06,60.065,1565952305,"201051344000955","174011545737251",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,1417613.5,1417613.5,12433,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565952357,761333.00
08/16/2019 06:45,2,0.000,ALERT,211.25,295.16,60.054,1565952305,"201051344000648","174011545737251",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,1402457.6,1402457.6,12418,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565952358,761334.00
08/16/2019 06:45,2,0.000,ALERT,211.70,295.46,60.054,1565952305,"201051344000645","174011545737251",0.00,17.80,0,293.66,297.87,0.0,0.0,0.000,1408454.0,1408454.0,12425,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565952360,761335.00
08/16/2019 06:45,2,0.000,ALERT,211.25,296.06,60.001,1565952305,"201051344000569","174011545737251",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,1425994.4,1425994.4,12411,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565952362,761336.00
08/16/2019 06:45,2,0.000,ALERT,211.48,295.16,60.049,1565952305,"179051228000119","174011545737251",0.00,19.00,0,292.16,297.26,0.0,0.0,0.000,211555.5,211555.5,12528,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565952364,761337.00
08/16/2019 07:00,2,0.000,ALERT,211.93,296.66,60.043,1565953205,"201051344000579","174011545737251",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,1427534.8,1427534.8,12426,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953207,761338.00
08/16/2019 07:00,2,0.000,ALERT,213.06,296.36,60.043,1565953205,"201051344001025","174011545737251",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,1413440.5,1413440.5,12415,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953209,761339.00
08/16/2019 07:00,2,0.000,ALERT,213.06,296.96,60.028,1565953205,"201051344001093","174011545737251",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,1394600.0,1394600.0,12458,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953210,761340.00
08/16/2019 07:00,2,0.000,ALERT,211.70,296.06,60.049,1565953205,"201051344000458","174011545737251",0.00,18.00,0,293.36,298.17,0.0,0.0,0.000,1407718.8,1407718.8,12415,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953212,761341.00
08/16/2019 07:00,2,0.000,ALERT,213.06,297.57,60.054,1565953205,"201051344000890","174011545737251",0.00,17.50,0,294.56,299.97,0.0,0.0,0.000,1409915.5,1409915.5,12424,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565953214,761342.00
08/16/2019 07:00,2,0.000,ALERT,211.93,296.06,60.043,1565953205,"201051344000988","174011545737251",0.00,17.50,0,291.25,297.87,0.0,0.0,0.000,1063534.9,1063534.9,12410,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953216,761343.00
08/16/2019 07:00,2,0.000,ALERT,213.51,298.17,60.022,1565953205,"201051344000582","174011545737251",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,1386727.0,1386727.0,12415,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953218,761344.00
08/16/2019 07:00,2,0.000,ALERT,211.93,296.66,60.043,1565953205,"201051344000868","174011545737251",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,1394910.9,1394910.9,12417,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953220,761345.00
08/16/2019 07:00,2,0.000,ALERT,212.38,296.96,60.038,1565953205,"201051344000576","174011545737251",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,1410420.5,1410420.5,12447,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953221,761346.00
08/16/2019 07:00,2,0.000,ALERT,211.93,295.76,60.017,1565953205,"201051344001158","174011545737251",0.00,17.30,0,293.06,297.57,0.0,0.0,0.000,1387952.5,1387952.5,12412,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953223,761347.00
08/16/2019 07:00,2,0.000,ALERT,213.06,296.96,60.043,1565953205,"201051344000917","174011545737251",0.00,18.30,0,292.76,298.47,0.0,0.0,0.000,1404159.2,1404159.2,12457,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953225,761348.00
08/16/2019 07:00,2,0.000,ALERT,213.29,296.66,60.054,1565953205,"201051344000417","174011545737251",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,1104926.3,1104926.3,12452,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953227,761349.00
08/16/2019 07:00,2,0.000,ALERT,213.51,297.26,60.070,1565953205,"201051344000685","174011545737251",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,1409876.3,1409876.3,12431,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565953229,761350.00
08/16/2019 07:00,2,0.000,ALERT,213.29,296.66,60.054,1565953205,"201051344000651","174011545737251",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,1404803.9,1404803.9,12419,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953230,761351.00
08/16/2019 07:00,2,0.000,ALERT,211.70,296.96,60.049,1565953205,"201051344000594","174011545737251",0.00,17.50,0,293.06,298.77,0.0,0.0,0.000,1414151.5,1414151.5,12423,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953232,761352.00
08/16/2019 07:00,2,0.000,ALERT,211.93,295.76,60.054,1565953205,"201051344000469","174011545737251",0.00,17.00,0,292.46,297.57,0.0,0.0,0.000,1394689.1,1394689.1,12438,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953234,761353.00
08/16/2019 07:00,2,0.000,ALERT,213.06,297.26,60.054,1565953205,"201051344000585","174011545737251",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,1421186.7,1421186.7,12412,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953236,761354.00
08/16/2019 07:00,2,0.000,ALERT,212.38,296.06,60.038,1565953205,"201051344000853","174011545737251",0.00,17.50,0,293.66,297.57,0.0,0.0,0.000,1417314.8,1417314.8,12429,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565953238,761355.00
08/16/2019 07:00,2,0.000,ALERT,213.29,297.57,60.012,1565953205,"201051344001145","174011545737251",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,1418988.0,1418988.0,12452,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953239,761356.00
08/16/2019 07:00,2,0.000,ALERT,213.06,297.26,60.043,1565953205,"201051344000438","174011545737251",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,1412507.7,1412507.7,12423,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953242,761357.00
08/16/2019 07:00,2,0.000,ALERT,212.61,297.26,60.049,1565953205,"201051344001135","174011545737251",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,1400509.7,1400509.7,12406,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953244,761358.00
08/16/2019 07:00,2,0.000,ALERT,211.70,296.36,60.049,1565953205,"201051344000983","174011545737251",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,1415664.7,1415664.7,12418,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565953245,761359.00
08/16/2019 07:00,2,0.000,ALERT,212.83,296.66,60.049,1565953205,"201051344001203","174011545737251",0.00,17.50,0,294.26,300.57,0.0,0.0,0.000,1408775.7,1408775.7,12434,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953247,761360.00
08/16/2019 07:00,2,0.000,ALERT,212.83,297.57,60.054,1565953205,"201051344001230","174011545737251",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,1402690.7,1402690.7,12471,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953249,761361.00
08/16/2019 07:00,2,0.000,ALERT,212.38,296.66,60.054,1565953205,"201051344000646","174011545737251",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,1396819.1,1396819.1,12433,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953251,761362.00
08/16/2019 07:00,2,0.000,ALERT,211.93,296.06,60.054,1565953205,"201051344000867","174011545737251",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,1392722.5,1392722.5,12444,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953253,761363.00
08/16/2019 07:00,2,0.000,ALERT,212.38,295.76,60.049,1565953205,"201051344000633","174011545737251",0.00,17.30,0,291.85,297.57,0.0,0.0,0.000,1389201.6,1389201.6,12451,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953255,761364.00
08/16/2019 07:00,2,0.000,ALERT,212.38,297.26,60.049,1565953205,"201051344000955","174011545737251",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,1417613.5,1417613.5,12435,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953257,761365.00
08/16/2019 07:00,2,0.000,ALERT,211.93,295.16,60.043,1565953205,"201051344000648","174011545737251",0.00,17.00,0,293.06,297.57,0.0,0.0,0.000,1402457.6,1402457.6,12420,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953258,761366.00
08/16/2019 07:00,2,0.000,ALERT,212.16,295.76,60.043,1565953205,"201051344000645","174011545737251",0.00,17.80,0,293.66,297.87,0.0,0.0,0.000,1408454.0,1408454.0,12427,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953260,761367.00
08/16/2019 07:00,2,0.000,ALERT,211.70,296.36,60.049,1565953205,"201051344000569","174011545737251",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,1425994.4,1425994.4,12413,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565953262,761368.00
08/16/2019 07:00,2,0.000,ALERT,211.93,295.46,60.070,1565953205,"179051228000119","174011545737251",0.00,19.30,0,291.85,297.57,0.0,0.0,0.000,211555.5,211555.5,12530,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565953264,761369.00
08/16/2019 07:15,2,0.221,ALERT,211.25,334.54,60.001,1565954104,"201051344000579","174011545737251",24.09,18.00,0,293.96,336.34,5.4,3.3,0.000,1427535.2,1427535.2,12428,0,0,0,L,1122011218,1,120.42,121.33,0100,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1565954106,761370.00
08/16/2019 07:15,2,0.176,ALERT,212.16,342.35,60.012,1565954104,"201051344001025","174011545737251",24.17,17.50,0,293.96,344.76,4.3,2.3,0.000,1413440.8,1413440.8,12417,0,0,0,L,1122011218,1,121.33,121.55,0100,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1565954108,761371.00
08/16/2019 07:15,2,0.207,ALERT,212.38,328.82,60.006,1565954104,"201051344001093","174011545737251",23.60,18.30,0,293.96,333.33,5.0,2.9,0.000,1394600.4,1394600.4,12460,0,0,0,L,1122011218,1,121.33,121.33,0100,17,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1565954110,761372.00
08/16/2019 07:15,2,0.158,ALERT,211.25,328.52,60.012,1565954104,"201051344000458","174011545737251",26.46,18.70,0,293.66,332.13,4.2,2.2,0.000,1407719.0,1407719.0,12417,0,0,0,L,1122011218,1,120.65,121.55,0200,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565954112,761373.00
08/16/2019 07:15,2,0.186,ALERT,212.16,332.43,60.006,1565954104,"201051344000890","174011545737251",25.60,18.30,0,294.86,345.66,4.8,2.7,0.004,1409915.8,1409915.8,12426,0,0,0,L,1122011218,1,121.55,120.88,0100,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1565954114,761374.00
08/16/2019 07:15,2,0.102,ALERT,211.25,295.76,60.006,1565954104,"201051344000988","174011545737251",18.98,17.80,0,291.25,297.26,2.0,0.0,0.000,1063534.9,1063534.9,12412,0,0,0,L,1122011218,1,120.20,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1565954116,761375.00
08/16/2019 07:15,2,0.184,ALERT,212.61,342.65,60.012,1565954104,"201051344000582","174011545737251",24.15,17.50,0,295.16,344.45,4.5,2.4,0.000,1386727.3,1386727.3,12417,0,0,0,L,1122011218,1,121.55,121.78,0100,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1565954117,761376.00
08/16/2019 07:15,2,0.168,ALERT,211.25,339.65,60.006,1565954104,"201051344000868","174011545737251",26.46,17.80,0,293.96,340.55,4.5,2.4,0.000,1394911.2,1394911.2,12419,0,0,0,L,1122011218,1,120.42,121.78,0100,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1565954119,761377.00
08/16/2019 07:15,2,0.184,ALERT,211.93,325.52,60.006,1565954104,"201051344000576","174011545737251",23.10,17.50,0,293.36,333.03,4.3,2.2,0.000,1410420.7,1410420.7,12449,0,0,0,L,1122011218,1,120.88,121.55,0100,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1565954121,761378.00
08/16/2019 07:15,2,0.172,ALERT,211.48,334.84,60.012,1565954104,"201051344001158","174011545737251",23.42,17.50,0,292.76,337.24,4.1,2.0,0.000,1387952.7,1387952.7,12414,0,0,0,L,1122011218,1,120.42,121.55,0100,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1565954123,761379.00
08/16/2019 07:15,2,0.184,ALERT,212.38,333.33,60.022,1565954104,"201051344000917","174011545737251",23.46,18.70,0,292.76,334.84,4.4,2.3,0.000,1404159.4,1404159.4,12459,0,0,0,L,1122011218,1,121.33,121.78,0100,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1565954125,761380.00
08/16/2019 07:15,2,0.160,ALERT,212.38,295.46,60.006,1565954104,"201051344000417","174011545737251",18.92,17.80,0,293.36,298.17,3.1,1.1,0.000,1104926.4,1104926.4,12454,0,0,0,L,1122011218,1,121.10,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1565954127,761381.00
08/16/2019 07:15,2,0.170,ALERT,212.61,339.04,60.017,1565954104,"201051344000685","174011545737251",23.38,18.00,0,294.26,339.95,4.0,2.0,0.000,1409876.4,1409876.4,12433,0,0,0,L,1122011218,1,122.23,121.33,0100,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1565954128,761382.00
08/16/2019 07:15,2,0.189,ALERT,212.38,341.15,60.033,1565954104,"201051344000651","174011545737251",23.85,17.30,0,293.96,341.75,4.6,2.5,0.000,1404804.1,1404804.1,12421,0,0,0,L,1122011218,1,121.78,121.10,0100,14,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1565954130,761383.00
08/16/2019 07:15,2,0.154,ALERT,211.03,340.25,60.001,1565954104,"201051344000594","174011545737251",27.27,18.00,0,293.36,340.55,4.3,2.3,0.000,1414151.8,1414151.8,12425,0,0,0,L,1122011218,1,120.42,121.10,0100,15,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1565954132,761384.00
08/16/2019 07:15,2,0.199,ALERT,211.48,342.05,60.012,1565954104,"201051344000469","174011545737251",23.87,17.50,0,292.46,342.65,4.9,2.8,0.000,1394689.4,1394689.4,12440,0,0,0,L,1122011218,1,120.20,121.78,0100,14,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1565954134,761385.00
08/16/2019 07:15,2,0.193,ALERT,212.38,333.93,60.017,1565954104,"201051344000585","174011545737251",25.84,18.00,0,293.96,343.85,5.1,3.0,0.000,1421187.1,1421187.1,12414,0,0,0,L,1122011218,1,121.10,121.78,0100,15,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1565954136,761386.00
08/16/2019 07:15,2,0.156,ALERT,211.93,341.15,60.054,1565954104,"201051344000853","174011545737251",26.56,17.80,0,293.36,342.05,4.2,2.1,0.000,1417315.0,1417315.0,12431,0,0,0,L,1122011218,1,121.10,121.78,0100,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1565954138,761387.00
08/16/2019 07:15,2,0.178,ALERT,212.61,337.54,60.001,1565954104,"201051344001145","174011545737251",23.89,17.80,0,294.86,339.95,4.3,2.3,0.000,1418988.2,1418988.2,12454,0,0,0,L,1122011218,1,121.55,121.33,0100,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1565954139,761388.00
08/16/2019 07:15,2,0.193,ALERT,212.38,337.84,60.006,1565954104,"201051344000438","174011545737251",23.80,17.80,0,294.56,338.74,4.7,2.6,0.000,1412508.0,1412508.0,12425,0,0,0,L,1122011218,1,121.55,121.33,0100,17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1565954141,761389.00
08/16/2019 07:15,2,0.199,ALERT,211.93,331.83,60.022,1565954104,"201051344001135","174011545737251",23.76,18.00,0,294.56,344.15,4.8,2.7,0.000,1400510.0,1400510.0,12408,0,0,0,L,1122011218,1,121.33,121.33,0100,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1565954143,761390.00
08/16/2019 07:15,2,0.193,ALERT,211.25,337.24,60.006,1565954104,"201051344000983","174011545737251",25.11,18.00,0,293.96,338.74,5.0,2.9,0.000,1415665.0,1415665.0,12420,0,0,0,L,1122011218,1,120.42,121.33,0100,17,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1565954145,761391.00
08/16/2019 07:15,2,0.189,ALERT,212.16,345.66,60.049,1565954104,"201051344001203","174011545737251",24.51,17.80,0,294.26,348.06,4.8,2.7,0.000,1408776.0,1408776.0,12436,0,0,0,L,1122011218,1,121.78,121.10,0100,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1565954147,761392.00
08/16/2019 07:15,2,0.170,ALERT,212.16,332.73,60.033,1565954104,"201051344001230","174011545737251",25.52,17.80,0,294.56,342.65,4.4,2.3,0.000,1402691.0,1402691.0,12473,0,0,0,L,1122011218,1,121.55,121.10,0100,15,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1565954149,761393.00
08/16/2019 07:15,2,0.189,ALERT,211.93,342.95,60.017,1565954104,"201051344000646","174011545737251",24.99,17.80,0,293.66,343.85,4.8,2.7,0.000,1396819.4,1396819.4,12435,0,0,0,L,1122011218,1,121.55,121.10,0100,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1565954151,761394.00
08/16/2019 07:15,2,0.188,ALERT,211.25,331.23,60.017,1565954104,"201051344000867","174011545737251",23.78,18.30,0,293.36,332.73,4.6,2.5,0.000,1392722.8,1392722.8,12446,0,0,0,L,1122011218,1,120.88,121.10,0100,15,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1565954153,761395.00
08/16/2019 07:15,2,0.193,ALERT,211.70,330.93,60.028,1565954104,"201051344000633","174011545737251",23.54,17.50,0,291.55,333.63,4.6,2.5,0.000,1389201.9,1389201.9,12453,0,0,0,L,1122011218,1,120.88,121.78,0100,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1565954154,761396.00
08/16/2019 07:15,2,0.205,ALERT,211.70,332.13,60.017,1565954104,"201051344000955","174011545737251",24.57,18.00,0,294.26,344.76,5.1,3.0,0.000,1417613.9,1417613.9,12437,0,0,0,L,1122011218,1,120.88,121.33,0100,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1565954156,761397.00
08/16/2019 07:15,2,0.189,ALERT,211.48,342.05,60.038,1565954104,"201051344000648","174011545737251",24.59,17.50,0,292.76,344.15,4.8,2.7,0.000,1402457.9,1402457.9,12422,0,0,0,L,1122011218,1,120.20,121.78,0100,15,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1565954158,761398.00
08/16/2019 07:15,2,0.166,ALERT,211.48,342.05,60.049,1565954104,"201051344000645","174011545737251",25.37,18.30,0,293.36,345.36,4.3,2.2,0.000,1408454.2,1408454.2,12429,0,0,0,L,1122011218,1,120.88,121.78,0100,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1565954160,761399.00
08/16/2019 07:15,2,0.184,ALERT,211.25,331.83,60.028,1565954104,"201051344000569","174011545737251",24.63,18.00,0,293.96,342.95,4.6,2.5,0.000,1425994.7,1425994.7,12415,0,0,0,L,1122011218,1,119.97,121.78,0100,15,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1565954162,761400.00
08/16/2019 07:15,2,0.217,ALERT,211.25,317.10,60.022,1565954104,"179051228000119","174011545737251",26.60,19.50,0,292.16,334.24,5.8,3.7,0.000,211556.0,211556.0,12532,0,0,0,L,46974696,1,120.42,122.01,0000,16,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565954164,761401.00
08/16/2019 07:30,2,0.236,ACTIVE,211.25,333.03,60.006,1565955005,"201051344000579","174011545737251",26.84,19.00,0,294.26,336.94,6.5,4.3,0.004,1427536.3,1427536.3,12430,0,0,0,L,1122011218,1,120.65,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955006,761402.00
08/16/2019 07:30,2,0.199,ACTIVE,211.48,331.83,60.001,1565955005,"201051344001025","174011545737251",26.32,18.30,0,293.36,343.85,5.3,3.2,0.009,1413441.5,1413441.5,12419,0,0,0,L,1122011218,1,120.88,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955007,761403.00
08/16/2019 07:30,2,0.230,ACTIVE,211.48,332.73,59.996,1565955005,"201051344001093","174011545737251",25.86,19.30,0,294.26,339.34,6.0,3.9,0.004,1394601.3,1394601.3,12462,0,0,0,L,1122011218,1,121.10,120.88,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955008,761404.00
08/16/2019 07:30,2,0.197,ACTIVE,211.25,333.03,60.006,1565955005,"201051344000458","174011545737251",26.50,19.50,0,293.96,337.84,5.3,3.2,0.004,1407719.8,1407719.8,12419,0,0,0,L,1122011218,1,120.65,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955009,761405.00
08/16/2019 07:30,2,0.223,ACTIVE,211.48,331.83,60.001,1565955005,"201051344000890","174011545737251",25.98,19.00,0,294.26,336.34,5.9,3.7,0.013,1409916.7,1409916.7,12428,0,0,0,L,1122011218,1,121.55,120.42,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955010,761406.00
08/16/2019 07:30,2,0.160,ACTIVE,211.25,333.03,60.001,1565955005,"201051344000988","174011545737251",17.89,18.70,0,291.25,335.44,2.9,0.9,0.000,1063535.0,1063535.0,12414,0,0,0,L,1122011218,1,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955011,761407.00
08/16/2019 07:30,2,0.201,ACTIVE,211.93,333.03,60.001,1565955005,"201051344000582","174011545737251",26.22,18.30,0,294.86,342.95,5.4,3.3,0.009,1386728.0,1386728.0,12419,0,0,0,L,1122011218,1,121.33,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955012,761408.00
08/16/2019 07:30,2,0.209,ACTIVE,211.25,333.03,60.006,1565955005,"201051344000868","174011545737251",25.60,18.70,0,294.26,340.25,5.5,3.3,0.009,1394911.9,1394911.9,12421,0,0,0,L,1122011218,1,120.42,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955013,761409.00
08/16/2019 07:30,2,0.207,ACTIVE,211.93,334.84,60.012,1565955005,"201051344000576","174011545737251",25.01,18.30,0,293.96,340.85,5.2,3.1,0.004,1410421.4,1410421.4,12451,0,0,0,L,1122011218,1,120.88,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955014,761410.00
08/16/2019 07:30,2,0.191,ACTIVE,211.03,332.73,59.985,1565955005,"201051344001158","174011545737251",25.82,18.30,0,293.36,337.54,5.0,2.9,0.009,1387953.4,1387953.4,12416,0,0,0,L,1122011218,1,120.42,120.88,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955014,761411.00
08/16/2019 07:30,2,0.209,ACTIVE,211.70,333.63,59.996,1565955005,"201051344000917","174011545737251",25.62,19.50,0,292.76,336.64,5.4,3.3,0.018,1404160.2,1404160.2,12461,0,0,0,L,1122011218,1,121.10,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955015,761412.00
08/16/2019 07:30,2,0.221,ACTIVE,211.48,333.03,60.001,1565955005,"201051344000417","174011545737251",18.17,18.30,0,293.06,335.74,4.1,2.0,0.000,1104926.7,1104926.7,12456,0,0,0,L,1122011218,1,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955016,761413.00
08/16/2019 07:30,2,0.189,ACTIVE,211.70,333.33,59.975,1565955005,"201051344000685","174011545737251",25.84,18.70,0,294.26,338.74,5.0,2.9,0.013,1409877.1,1409877.1,12435,0,0,0,L,1122011218,1,122.01,120.65,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955017,761414.00
08/16/2019 07:30,2,0.207,ACTIVE,211.70,333.03,60.006,1565955005,"201051344000651","174011545737251",26.10,18.00,0,293.06,341.15,5.5,3.3,0.009,1404804.9,1404804.9,12423,0,0,0,L,1122011218,1,121.78,120.65,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955018,761415.00
08/16/2019 07:30,2,0.207,ACTIVE,211.25,333.03,60.006,1565955005,"201051344000594","174011545737251",25.96,19.00,0,293.96,340.25,5.5,3.4,0.009,1414152.5,1414152.5,12427,0,0,0,L,1122011218,1,120.65,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955019,761416.00
08/16/2019 07:30,2,0.215,ACTIVE,211.48,333.33,60.006,1565955005,"201051344000469","174011545737251",25.84,18.00,0,292.46,342.35,5.7,3.5,0.004,1394690.2,1394690.2,12442,0,0,0,L,1122011218,1,120.20,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955020,761417.00
08/16/2019 07:30,2,0.227,ACTIVE,211.70,333.33,60.006,1565955005,"201051344000585","174011545737251",26.50,19.00,0,293.66,337.24,6.1,3.9,0.009,1421188.0,1421188.0,12416,0,0,0,L,1122011218,1,120.88,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955021,761418.00
08/16/2019 07:30,2,0.197,ACTIVE,212.16,334.54,60.038,1565955005,"201051344000853","174011545737251",25.45,18.70,0,293.06,342.05,5.2,3.0,0.004,1417315.7,1417315.7,12433,0,0,0,L,1122011218,1,121.33,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955022,761419.00
08/16/2019 07:30,2,0.195,ACTIVE,211.93,333.63,60.001,1565955005,"201051344001145","174011545737251",26.00,18.70,0,294.26,338.14,5.2,3.1,0.009,1418988.9,1418988.9,12456,0,0,0,L,1122011218,1,121.55,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955023,761420.00
08/16/2019 07:30,2,0.211,ACTIVE,211.70,333.03,60.006,1565955005,"201051344000438","174011545737251",26.64,18.70,0,293.96,339.04,5.8,3.6,0.009,1412508.8,1412508.8,12427,0,0,0,L,1122011218,1,121.55,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955024,761421.00
08/16/2019 07:30,2,0.223,ACTIVE,211.25,331.53,60.006,1565955005,"201051344001135","174011545737251",26.14,18.70,0,293.96,336.34,5.9,3.8,0.013,1400510.9,1400510.9,12410,0,0,0,L,1122011218,1,121.10,120.65,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955025,761422.00
08/16/2019 07:30,2,0.221,ACTIVE,211.48,332.73,60.001,1565955005,"201051344000983","174011545737251",25.86,19.00,0,293.96,337.54,5.8,3.7,0.013,1415665.8,1415665.8,12422,0,0,0,L,1122011218,1,120.88,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955026,761423.00
08/16/2019 07:30,2,0.217,ACTIVE,211.70,332.43,60.043,1565955005,"201051344001203","174011545737251",25.60,18.70,0,293.96,347.46,5.6,3.5,0.013,1408776.9,1408776.9,12438,0,0,0,L,1122011218,1,121.78,120.88,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955027,761424.00
08/16/2019 07:30,2,0.217,ACTIVE,211.48,332.43,60.043,1565955005,"201051344001230","174011545737251",24.67,18.70,0,294.26,335.14,5.5,3.4,0.013,1402691.8,1402691.8,12475,0,0,0,L,1122011218,1,121.55,120.65,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955028,761425.00
08/16/2019 07:30,2,0.207,ACTIVE,211.25,333.03,59.990,1565955005,"201051344000646","174011545737251",26.52,18.70,0,293.36,343.25,5.6,3.5,0.004,1396820.2,1396820.2,12437,0,0,0,L,1122011218,1,121.33,120.65,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955029,761426.00
08/16/2019 07:30,2,0.205,ACTIVE,211.70,332.73,60.001,1565955005,"201051344000867","174011545737251",25.92,19.30,0,292.76,336.34,5.4,3.3,0.004,1392723.6,1392723.6,12448,0,0,0,L,1122011218,1,120.88,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955030,761427.00
08/16/2019 07:30,2,0.213,ACTIVE,212.16,335.14,59.996,1565955005,"201051344000633","174011545737251",25.82,18.30,0,291.55,338.74,5.6,3.5,0.004,1389202.7,1389202.7,12455,0,0,0,L,1122011218,1,121.33,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955031,761428.00
08/16/2019 07:30,2,0.229,ACTIVE,211.25,331.83,59.996,1565955005,"201051344000955","174011545737251",26.48,19.00,0,293.66,336.34,6.1,4.0,0.009,1417614.8,1417614.8,12439,0,0,0,L,1122011218,1,120.88,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955032,761429.00
08/16/2019 07:30,2,0.209,ACTIVE,211.93,333.63,60.006,1565955005,"201051344000648","174011545737251",26.02,18.00,0,292.46,342.65,5.5,3.4,0.009,1402458.7,1402458.7,12424,0,0,0,L,1122011218,1,120.42,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955033,761430.00
08/16/2019 07:30,2,0.182,ACTIVE,211.93,333.93,60.028,1565955005,"201051344000645","174011545737251",26.46,19.00,0,293.06,342.95,4.9,2.8,0.004,1408454.9,1408454.9,12431,0,0,0,L,1122011218,1,121.10,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955034,761431.00
08/16/2019 07:30,2,0.199,ACTIVE,211.70,332.73,60.001,1565955005,"201051344000569","174011545737251",26.80,19.00,0,293.96,336.34,5.4,3.3,0.009,1425995.4,1425995.4,12417,0,0,0,L,1122011218,1,120.42,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955035,761432.00
08/16/2019 07:30,2,0.234,ACTIVE,211.93,336.34,59.996,1565955005,"179051228000119","174011545737251",27.61,20.70,0,291.55,345.96,6.7,4.5,0.004,211557.0,211557.0,12534,0,0,0,L,46974696,1,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955036,761433.00
08/16/2019 07:45,2,0.273,ALERT,211.25,333.03,60.033,1565955904,"201051344000579","174011545737251",27.57,19.50,0,295.16,337.54,7.7,5.5,0.018,1427537.5,1427537.5,12431,0,0,0,L,1122011218,1,120.42,121.10,0002,15,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955906,761434.00
08/16/2019 07:45,2,0.240,ALERT,211.25,332.43,60.006,1565955904,"201051344001025","174011545737251",27.35,19.00,0,293.66,337.84,6.7,4.5,0.018,1413442.5,1413442.5,12420,0,0,0,L,1122011218,1,120.88,120.65,0002,16,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955908,761435.00
08/16/2019 07:45,2,0.260,ALERT,211.48,333.33,60.017,1565955904,"201051344001093","174011545737251",27.35,19.80,0,293.36,338.14,7.2,5.1,0.013,1394602.5,1394602.5,12463,0,0,0,L,1122011218,1,121.33,120.65,0002,19,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955910,761436.00
08/16/2019 07:45,2,0.234,ALERT,211.25,332.73,59.985,1565955904,"201051344000458","174011545737251",27.35,20.00,0,294.86,337.54,6.5,4.4,0.018,1407720.8,1407720.8,12420,0,0,0,L,1122011218,1,120.65,121.33,0002,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955911,761437.00
08/16/2019 07:45,2,0.258,ALERT,211.25,332.13,60.006,1565955904,"201051344000890","174011545737251",27.55,19.50,0,293.36,337.84,7.2,5.1,0.022,1409917.9,1409917.9,12429,0,0,0,L,1122011218,1,121.55,120.20,0002,19,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955913,761438.00
08/16/2019 07:45,2,0.211,ALERT,211.25,335.14,60.001,1565955904,"201051344000988","174011545737251",17.87,19.30,0,292.16,338.44,3.8,1.8,0.013,1063535.4,1063535.4,12415,0,0,0,L,1122011218,1,120.42,121.55,0002,16,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955915,761439.00
08/16/2019 07:45,2,0.232,ALERT,211.93,333.93,60.028,1565955904,"201051344000582","174011545737251",27.75,19.00,0,294.26,337.84,6.6,4.4,0.018,1386729.1,1386729.1,12420,0,0,0,L,1122011218,1,121.33,121.10,0002,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955917,761440.00
08/16/2019 07:45,2,0.246,ALERT,211.25,334.24,60.006,1565955904,"201051344000868","174011545737251",27.04,19.00,0,294.56,337.84,6.8,4.6,0.027,1394913.0,1394913.0,12422,0,0,0,L,1122011218,1,120.42,121.55,0002,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955919,761441.00
08/16/2019 07:45,2,0.238,ALERT,211.93,334.84,60.006,1565955904,"201051344000576","174011545737251",26.88,19.00,0,293.96,338.44,6.5,4.4,0.013,1410422.4,1410422.4,12452,0,0,0,L,1122011218,1,120.88,121.33,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955920,761442.00
08/16/2019 07:45,2,0.234,ALERT,211.25,333.63,60.012,1565955904,"201051344001158","174011545737251",26.84,19.00,0,293.66,337.54,6.4,4.2,0.027,1387954.4,1387954.4,12417,0,0,0,L,1122011218,1,120.20,121.10,0002,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955923,761443.00
08/16/2019 07:45,2,0.225,ALERT,211.70,333.93,60.017,1565955904,"201051344000917","174011545737251",28.35,20.00,0,292.16,337.54,6.5,4.3,0.013,1404161.2,1404161.2,12462,0,0,0,L,1122011218,1,121.10,121.10,0002,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955924,761444.00
08/16/2019 07:45,2,0.268,ALERT,211.48,332.73,60.022,1565955904,"201051344000417","174011545737251",18.19,19.30,0,292.76,336.34,4.9,2.8,0.009,1104927.4,1104927.4,12457,0,0,0,L,1122011218,1,121.10,120.88,0002,16,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955926,761445.00
08/16/2019 07:45,2,0.221,ALERT,211.70,333.93,60.012,1565955904,"201051344000685","174011545737251",27.57,19.30,0,293.36,337.84,6.2,4.1,0.022,1409878.0,1409878.0,12436,0,0,0,L,1122011218,1,122.01,120.65,0002,17,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955928,761446.00
08/16/2019 07:45,2,0.242,ALERT,211.48,333.63,60.017,1565955904,"201051344000651","174011545737251",26.98,18.70,0,292.76,337.84,6.7,4.5,0.018,1404805.9,1404805.9,12424,0,0,0,L,1122011218,1,121.55,120.42,0002,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955930,761447.00
08/16/2019 07:45,2,0.240,ALERT,211.25,333.63,59.969,1565955904,"201051344000594","174011545737251",27.71,19.50,0,294.56,337.24,6.8,4.6,0.018,1414153.6,1414153.6,12428,0,0,0,L,1122011218,1,120.65,121.10,0002,16,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955932,761448.00
