ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 07:45,2,0.248,ALERT,211.70,333.33,60.028,1565955904,"201051344000469","174011545737251",27.49,18.70,0,293.96,337.84,7.0,4.8,0.022,1394691.3,1394691.3,12443,0,0,0,L,1122011218,1,120.20,121.78,0002,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955933,761449.00
08/16/2019 07:45,2,0.268,ALERT,211.48,333.63,60.022,1565955904,"201051344000585","174011545737251",27.81,19.50,0,292.76,338.74,7.6,5.4,0.018,1421189.2,1421189.2,12417,0,0,0,L,1122011218,1,120.88,121.10,0002,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955935,761450.00
08/16/2019 07:45,2,0.242,ALERT,211.93,334.24,60.054,1565955904,"201051344000853","174011545737251",26.68,19.30,0,294.86,338.74,6.6,4.4,0.018,1417316.7,1417316.7,12434,0,0,0,L,1122011218,1,121.10,121.55,0002,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955937,761451.00
08/16/2019 07:45,2,0.232,ALERT,211.93,334.24,60.017,1565955904,"201051344001145","174011545737251",27.69,19.30,0,293.66,338.14,6.5,4.4,0.022,1418989.9,1418989.9,12457,0,0,0,L,1122011218,1,121.55,120.88,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955939,761452.00
08/16/2019 07:45,2,0.248,ALERT,211.70,333.33,60.033,1565955904,"201051344000438","174011545737251",27.79,19.30,0,293.06,337.54,7.0,4.8,0.018,1412509.9,1412509.9,12428,0,0,0,L,1122011218,1,121.55,120.88,0002,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955941,761453.00
08/16/2019 07:45,2,0.260,ALERT,211.25,332.13,60.017,1565955904,"201051344001135","174011545737251",27.77,19.30,0,294.26,336.34,7.3,5.2,0.022,1400512.1,1400512.1,12411,0,0,0,L,1122011218,1,121.10,120.65,0002,18,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955943,761454.00
08/16/2019 07:45,2,0.254,ALERT,211.48,332.73,60.028,1565955904,"201051344000983","174011545737251",27.69,19.50,0,294.56,337.84,7.2,5.0,0.022,1415667.0,1415667.0,12423,0,0,0,L,1122011218,1,120.65,121.33,0002,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955945,761455.00
08/16/2019 07:45,2,0.250,ALERT,211.70,333.33,60.038,1565955904,"201051344001203","174011545737251",27.43,19.00,0,293.66,339.04,7.0,4.8,0.018,1408778.0,1408778.0,12439,0,0,0,L,1122011218,1,121.78,120.65,0002,16,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955947,761456.00
08/16/2019 07:45,2,0.252,ALERT,211.48,332.73,60.022,1565955904,"201051344001230","174011545737251",26.68,19.30,0,293.66,336.64,6.9,4.7,0.022,1402692.8,1402692.8,12476,0,0,0,L,1122011218,1,121.33,120.65,0002,16,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955949,761457.00
08/16/2019 07:45,2,0.242,ALERT,211.25,333.03,60.028,1565955904,"201051344000646","174011545737251",27.95,19.30,0,292.46,337.24,6.9,4.7,0.018,1396821.3,1396821.3,12438,0,0,0,L,1122011218,1,121.33,120.42,0002,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955951,761458.00
08/16/2019 07:45,2,0.244,ALERT,211.70,333.03,60.059,1565955904,"201051344000867","174011545737251",27.27,19.80,0,294.26,337.54,6.8,4.6,0.022,1392724.6,1392724.6,12449,0,0,0,L,1122011218,1,120.88,121.33,0002,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955952,761459.00
08/16/2019 07:45,2,0.248,ALERT,211.93,334.24,60.022,1565955904,"201051344000633","174011545737251",27.31,19.00,0,293.06,339.95,6.9,4.7,0.018,1389203.8,1389203.8,12456,0,0,0,L,1122011218,1,121.10,121.78,0002,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955954,761460.00
08/16/2019 07:45,2,0.270,ALERT,211.25,333.33,60.049,1565955904,"201051344000955","174011545737251",27.12,19.50,0,293.06,336.64,7.4,5.2,0.022,1417616.0,1417616.0,12440,0,0,0,L,1122011218,1,120.65,120.88,0002,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955956,761461.00
08/16/2019 07:45,2,0.246,ALERT,211.70,333.33,60.017,1565955904,"201051344000648","174011545737251",26.90,18.70,0,294.26,338.14,6.8,4.6,0.018,1402459.7,1402459.7,12425,0,0,0,L,1122011218,1,120.20,121.78,0002,16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955958,761462.00
08/16/2019 07:45,2,0.227,ALERT,211.93,333.93,60.022,1565955904,"201051344000645","174011545737251",26.92,19.50,0,294.26,337.54,6.2,4.1,0.022,1408455.8,1408455.8,12432,0,0,0,L,1122011218,1,121.10,121.78,0002,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955960,761463.00
08/16/2019 07:45,2,0.244,ALERT,211.48,333.63,60.033,1565955904,"201051344000569","174011545737251",27.14,19.50,0,295.16,337.54,6.8,4.6,0.013,1425996.5,1425996.5,12418,0,0,0,L,1122011218,1,120.20,121.78,0002,17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955962,761464.00
08/16/2019 07:45,2,0.291,ALERT,211.70,336.94,60.012,1565955904,"179051228000119","174011545737251",27.02,21.50,0,291.85,340.85,8.0,5.8,0.022,211557.6,211557.6,12535,0,0,0,L,46974696,1,120.65,122.01,0000,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565955963,761465.00
08/16/2019 08:00,2,0.346,ACTIVE,211.70,333.03,60.038,1565956804,"201051344000579","174011545737251",28.27,19.80,0,328.22,338.74,9.9,7.6,0.044,1427539.1,1427539.1,12433,0,0,0,L,1122011218,1,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956805,761466.00
08/16/2019 08:00,2,0.324,ACTIVE,211.93,332.73,60.065,1565956804,"201051344001025","174011545737251",27.53,19.30,0,327.32,338.44,9.1,6.9,0.044,1413443.9,1413443.9,12422,0,0,0,L,1122011218,1,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956806,761467.00
08/16/2019 08:00,2,0.340,ACTIVE,212.16,333.93,60.038,1565956804,"201051344001093","174011545737251",27.57,19.80,0,327.92,339.95,9.5,7.3,0.040,1394603.9,1394603.9,12465,0,0,0,L,1122011218,1,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956807,761468.00
08/16/2019 08:00,2,0.318,ACTIVE,211.70,333.33,60.043,1565956804,"201051344000458","174011545737251",27.47,20.30,0,327.32,338.44,8.9,6.7,0.040,1407722.1,1407722.1,12422,0,0,0,L,1122011218,1,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956808,761469.00
08/16/2019 08:00,2,0.342,ACTIVE,211.93,332.73,60.075,1565956804,"201051344000890","174011545737251",27.67,19.80,0,326.72,339.34,9.6,7.3,0.044,1409919.4,1409919.4,12431,0,0,0,L,1122011218,1,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956809,761470.00
08/16/2019 08:00,2,0.305,ACTIVE,211.70,335.44,60.038,1565956804,"201051344000988","174011545737251",17.89,19.50,0,291.85,338.44,5.5,3.4,0.031,1063536.0,1063536.0,12417,0,0,0,L,1122011218,1,120.65,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956810,761471.00
08/16/2019 08:00,2,0.320,ACTIVE,212.38,334.24,60.049,1565956804,"201051344000582","174011545737251",27.33,19.30,0,328.22,338.74,8.9,6.7,0.044,1386730.4,1386730.4,12422,0,0,0,L,1122011218,1,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956811,761472.00
08/16/2019 08:00,2,0.326,ACTIVE,211.48,335.14,60.043,1565956804,"201051344000868","174011545737251",27.41,19.30,0,327.92,339.65,9.1,6.8,0.040,1394914.4,1394914.4,12424,0,0,0,L,1122011218,1,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956812,761473.00
08/16/2019 08:00,2,0.312,ACTIVE,211.93,334.84,60.033,1565956804,"201051344000576","174011545737251",27.49,19.30,0,327.92,339.65,8.8,6.5,0.040,1410423.7,1410423.7,12454,0,0,0,L,1122011218,1,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956813,761474.00
08/16/2019 08:00,2,0.312,ACTIVE,211.70,333.93,60.022,1565956804,"201051344001158","174011545737251",27.12,19.30,0,327.62,339.04,8.6,6.4,0.044,1387955.6,1387955.6,12419,0,0,0,L,1122011218,1,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956814,761475.00
08/16/2019 08:00,2,0.322,ACTIVE,212.16,333.63,60.038,1565956804,"201051344000917","174011545737251",27.33,20.30,0,326.42,339.34,8.9,6.7,0.040,1404162.6,1404162.6,12464,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956815,761476.00
08/16/2019 08:00,2,0.367,ACTIVE,212.16,333.63,60.043,1565956804,"201051344000417","174011545737251",18.03,19.50,0,293.06,337.24,6.7,4.6,0.022,1104928.3,1104928.3,12459,0,0,0,L,1122011218,1,121.33,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956816,761477.00
08/16/2019 08:00,2,0.307,ACTIVE,212.38,335.14,60.038,1565956804,"201051344000685","174011545737251",27.19,19.80,0,327.32,339.04,8.5,6.3,0.044,1409879.2,1409879.2,12438,0,0,0,L,1122011218,1,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956817,761478.00
08/16/2019 08:00,2,0.322,ACTIVE,212.38,333.93,60.038,1565956804,"201051344000651","174011545737251",27.35,19.00,0,327.62,339.65,8.9,6.7,0.040,1404807.3,1404807.3,12426,0,0,0,L,1122011218,1,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956817,761479.00
08/16/2019 08:00,2,0.320,ACTIVE,211.48,333.63,60.038,1565956804,"201051344000594","174011545737251",27.47,19.80,0,327.02,338.74,8.9,6.7,0.044,1414154.9,1414154.9,12430,0,0,0,L,1122011218,1,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956818,761480.00
08/16/2019 08:00,2,0.318,ACTIVE,211.93,333.93,60.049,1565956804,"201051344000469","174011545737251",28.17,19.00,0,327.02,339.65,9.1,6.9,0.044,1394692.7,1394692.7,12445,0,0,0,L,1122011218,1,120.42,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956819,761481.00
08/16/2019 08:00,2,0.352,ACTIVE,212.38,333.63,60.033,1565956804,"201051344000585","174011545737251",27.67,19.50,0,327.62,339.04,9.9,7.6,0.044,1421190.8,1421190.8,12419,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956820,761482.00
08/16/2019 08:00,2,0.320,ACTIVE,212.38,336.04,60.028,1565956804,"201051344000853","174011545737251",26.98,19.50,0,329.43,340.85,8.8,6.6,0.040,1417318.0,1417318.0,12436,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956821,761483.00
08/16/2019 08:00,2,0.316,ACTIVE,212.38,334.54,60.038,1565956804,"201051344001145","174011545737251",27.41,19.50,0,328.82,340.55,8.8,6.6,0.044,1418991.2,1418991.2,12459,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956822,761484.00
08/16/2019 08:00,2,0.324,ACTIVE,212.16,333.63,60.028,1565956804,"201051344000438","174011545737251",28.13,19.50,0,327.62,339.04,9.3,7.0,0.040,1412511.3,1412511.3,12430,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956823,761485.00
08/16/2019 08:00,2,0.336,ACTIVE,211.70,332.73,60.001,1565956804,"201051344001135","174011545737251",28.53,19.50,0,327.62,339.34,9.7,7.4,0.040,1400513.6,1400513.6,12413,0,0,0,L,1122011218,1,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956824,761486.00
08/16/2019 08:00,2,0.334,ACTIVE,211.70,333.63,60.028,1565956804,"201051344000983","174011545737251",27.81,19.80,0,327.62,337.84,9.4,7.2,0.049,1415668.4,1415668.4,12425,0,0,0,L,1122011218,1,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956825,761487.00
08/16/2019 08:00,2,0.322,ACTIVE,211.93,333.33,60.028,1565956804,"201051344001203","174011545737251",28.13,19.50,0,327.92,339.65,9.2,7.0,0.040,1408779.3,1408779.3,12441,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956826,761488.00
08/16/2019 08:00,2,0.324,ACTIVE,211.93,333.03,60.028,1565956804,"201051344001230","174011545737251",27.25,19.80,0,326.72,338.14,9.0,6.8,0.049,1402694.2,1402694.2,12478,0,0,0,L,1122011218,1,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956827,761489.00
08/16/2019 08:00,2,0.332,ACTIVE,211.48,333.93,60.038,1565956804,"201051344000646","174011545737251",27.33,19.50,0,326.12,338.44,9.2,7.0,0.044,1396822.7,1396822.7,12440,0,0,0,L,1122011218,1,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956828,761490.00
08/16/2019 08:00,2,0.324,ACTIVE,211.93,333.93,60.028,1565956804,"201051344000867","174011545737251",27.77,20.00,0,327.62,338.44,9.1,6.9,0.040,1392726.0,1392726.0,12451,0,0,0,L,1122011218,1,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956829,761491.00
08/16/2019 08:00,2,0.312,ACTIVE,212.16,336.04,60.022,1565956804,"201051344000633","174011545737251",28.31,19.30,0,326.12,342.65,9.0,6.7,0.040,1389205.1,1389205.1,12458,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956830,761492.00
08/16/2019 08:00,2,0.336,ACTIVE,211.48,333.03,60.043,1565956804,"201051344000955","174011545737251",28.51,19.80,0,327.02,338.14,9.7,7.5,0.044,1417617.5,1417617.5,12442,0,0,0,L,1122011218,1,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956831,761493.00
08/16/2019 08:00,2,0.322,ACTIVE,211.93,333.93,60.022,1565956804,"201051344000648","174011545737251",27.29,19.00,0,328.82,339.95,9.0,6.7,0.049,1402461.0,1402461.0,12427,0,0,0,L,1122011218,1,120.42,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956832,761494.00
08/16/2019 08:00,2,0.305,ACTIVE,211.93,334.54,60.022,1565956804,"201051344000645","174011545737251",27.39,19.80,0,328.82,339.65,8.5,6.3,0.040,1408457.0,1408457.0,12434,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956833,761495.00
08/16/2019 08:00,2,0.330,ACTIVE,211.70,333.63,60.033,1565956804,"201051344000569","174011545737251",27.41,19.80,0,328.22,338.74,9.2,7.0,0.044,1425997.8,1425997.8,12420,0,0,0,L,1122011218,1,120.20,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956834,761496.00
08/16/2019 08:00,2,0.365,ACTIVE,211.93,337.24,60.022,1565956804,"179051228000119","174011545737251",27.83,21.80,0,313.80,364.89,10.3,8.1,0.040,211558.1,211558.1,12537,0,0,0,L,46974696,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565956835,761497.00
08/16/2019 08:15,2,0.412,ACTIVE,211.70,334.84,60.059,1565957704,"201051344000579","174011545737251",27.17,20.30,0,327.62,340.25,11.4,9.1,0.053,1427541.2,1427541.2,12434,0,0,0,L,1122011218,1,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957705,761498.00
08/16/2019 08:15,2,0.387,ACTIVE,212.61,335.14,59.969,1565957704,"201051344001025","174011545737251",27.10,19.50,0,327.62,340.85,10.6,8.3,0.057,1413445.8,1413445.8,12423,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957706,761499.00
08/16/2019 08:15,2,0.387,ACTIVE,212.83,336.04,60.022,1565957704,"201051344001093","174011545737251",27.97,20.30,0,327.62,340.55,10.9,8.6,0.053,1394606.0,1394606.0,12466,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957707,761500.00
08/16/2019 08:15,2,0.371,ACTIVE,211.70,333.63,60.022,1565957704,"201051344000458","174011545737251",27.49,20.70,0,327.92,339.95,10.4,8.1,0.053,1407724.0,1407724.0,12423,0,0,0,L,1122011218,1,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957708,761501.00
08/16/2019 08:15,2,0.400,ACTIVE,212.61,335.44,60.022,1565957704,"201051344000890","174011545737251",27.49,20.30,0,327.32,340.25,11.2,8.9,0.057,1409921.5,1409921.5,12432,0,0,0,L,1122011218,1,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957709,761502.00
08/16/2019 08:15,2,0.342,ACTIVE,211.70,334.54,60.022,1565957704,"201051344000988","174011545737251",18.33,19.80,0,327.02,340.25,6.3,4.2,0.031,1063537.0,1063537.0,12418,0,0,0,L,1122011218,1,120.42,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957710,761503.00
08/16/2019 08:15,2,0.367,ACTIVE,213.29,336.34,60.017,1565957704,"201051344000582","174011545737251",27.73,19.50,0,327.92,340.55,10.3,8.0,0.053,1386732.3,1386732.3,12423,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957711,761504.00
08/16/2019 08:15,2,0.381,ACTIVE,211.93,333.63,60.043,1565957704,"201051344000868","174011545737251",27.19,19.50,0,327.62,339.65,10.5,8.2,0.053,1394916.3,1394916.3,12425,0,0,0,L,1122011218,1,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957712,761505.00
08/16/2019 08:15,2,0.365,ACTIVE,212.38,334.54,60.022,1565957704,"201051344000576","174011545737251",27.14,19.80,0,328.82,340.55,10.1,7.8,0.057,1410425.5,1410425.5,12455,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957713,761506.00
08/16/2019 08:15,2,0.359,ACTIVE,211.93,333.63,60.006,1565957704,"201051344001158","174011545737251",27.63,19.50,0,327.92,340.55,10.1,7.8,0.062,1387957.4,1387957.4,12420,0,0,0,L,1122011218,1,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957714,761507.00
08/16/2019 08:15,2,0.381,ACTIVE,212.83,335.44,60.022,1565957704,"201051344000917","174011545737251",26.60,20.70,0,327.32,340.55,10.3,8.0,0.049,1404164.5,1404164.5,12465,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957714,761508.00
08/16/2019 08:15,2,0.396,ACTIVE,212.83,334.84,60.022,1565957704,"201051344000417","174011545737251",18.53,19.80,0,327.92,339.04,7.5,5.3,0.031,1104929.5,1104929.5,12460,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957715,761509.00
08/16/2019 08:15,2,0.357,ACTIVE,213.06,336.64,60.033,1565957704,"201051344000685","174011545737251",27.63,20.00,0,327.62,340.55,10.1,7.8,0.057,1409881.0,1409881.0,12439,0,0,0,L,1122011218,1,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957716,761510.00
08/16/2019 08:15,2,0.373,ACTIVE,213.06,336.04,60.017,1565957704,"201051344000651","174011545737251",27.81,19.30,0,327.62,340.85,10.5,8.2,0.057,1404809.2,1404809.2,12427,0,0,0,L,1122011218,1,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957717,761511.00
08/16/2019 08:15,2,0.369,ACTIVE,211.70,333.93,60.054,1565957704,"201051344000594","174011545737251",27.75,20.00,0,326.72,339.65,10.4,8.1,0.057,1414156.8,1414156.8,12431,0,0,0,L,1122011218,1,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957718,761512.00
08/16/2019 08:15,2,0.369,ACTIVE,210.57,332.13,60.028,1565957704,"201051344000469","174011545737251",28.13,19.30,0,326.72,340.25,10.5,8.2,0.053,1394694.6,1394694.6,12446,0,0,0,L,1122011218,1,119.52,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957719,761513.00
08/16/2019 08:15,2,0.404,ACTIVE,211.93,335.14,60.022,1565957704,"201051344000585","174011545737251",28.05,20.00,0,327.02,340.85,11.5,9.2,0.053,1421192.9,1421192.9,12420,0,0,0,L,1122011218,1,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957720,761514.00
08/16/2019 08:15,2,0.354,ACTIVE,212.38,335.74,60.001,1565957704,"201051344000853","174011545737251",28.41,19.80,0,328.52,341.75,10.2,7.9,0.057,1417319.8,1417319.8,12437,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957721,761515.00
08/16/2019 08:15,2,0.369,ACTIVE,212.83,335.74,60.017,1565957704,"201051344001145","174011545737251",27.77,19.80,0,328.82,341.45,10.4,8.1,0.053,1418993.1,1418993.1,12460,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957722,761516.00
08/16/2019 08:15,2,0.383,ACTIVE,212.61,334.84,60.017,1565957704,"201051344000438","174011545737251",28.09,20.00,0,327.62,341.45,10.9,8.6,0.057,1412513.3,1412513.3,12431,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957723,761517.00
08/16/2019 08:15,2,0.408,ACTIVE,212.38,333.93,60.017,1565957704,"201051344001135","174011545737251",27.33,19.80,0,327.02,340.25,11.3,9.0,0.057,1400515.7,1400515.7,12414,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957724,761518.00
08/16/2019 08:15,2,0.387,ACTIVE,211.70,332.73,60.017,1565957704,"201051344000983","174011545737251",27.63,20.00,0,327.92,339.34,10.8,8.5,0.057,1415670.4,1415670.4,12426,0,0,0,L,1122011218,1,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957725,761519.00
08/16/2019 08:15,2,0.389,ACTIVE,212.83,334.84,60.022,1565957704,"201051344001203","174011545737251",27.25,19.80,0,328.52,341.75,10.7,8.4,0.062,1408781.3,1408781.3,12442,0,0,0,L,1122011218,1,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957726,761520.00
08/16/2019 08:15,2,0.373,ACTIVE,212.61,334.54,60.017,1565957704,"201051344001230","174011545737251",27.49,20.00,0,326.72,339.95,10.4,8.1,0.057,1402696.1,1402696.1,12479,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957726,761521.00
08/16/2019 08:15,2,0.393,ACTIVE,212.38,335.74,60.022,1565957704,"201051344000646","174011545737251",26.82,19.80,0,325.52,340.25,10.8,8.5,0.053,1396824.7,1396824.7,12441,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957727,761522.00
08/16/2019 08:15,2,0.369,ACTIVE,212.16,333.33,60.001,1565957704,"201051344000867","174011545737251",28.19,20.30,0,328.22,339.34,10.6,8.3,0.049,1392727.9,1392727.9,12452,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957728,761523.00
08/16/2019 08:15,2,0.371,ACTIVE,212.16,335.44,60.006,1565957704,"201051344000633","174011545737251",27.95,19.50,0,328.22,341.75,10.5,8.2,0.057,1389207.0,1389207.0,12459,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957729,761524.00
08/16/2019 08:15,2,0.389,ACTIVE,212.38,334.84,60.028,1565957704,"201051344000955","174011545737251",28.53,20.00,0,327.02,340.85,11.3,8.9,0.053,1417619.6,1417619.6,12443,0,0,0,L,1122011218,1,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957730,761525.00
08/16/2019 08:15,2,0.369,ACTIVE,211.93,333.63,60.033,1565957704,"201051344000648","174011545737251",27.45,19.30,0,328.22,339.95,10.3,8.0,0.053,1402462.9,1402462.9,12428,0,0,0,L,1122011218,1,120.42,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957731,761526.00
08/16/2019 08:15,2,0.363,ACTIVE,212.16,334.54,59.996,1565957704,"201051344000645","174011545737251",26.98,20.00,0,328.22,339.95,9.9,7.7,0.049,1408458.7,1408458.7,12435,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957732,761527.00
08/16/2019 08:15,2,0.381,ACTIVE,211.93,333.93,60.028,1565957704,"201051344000569","174011545737251",27.59,20.00,0,327.92,339.65,10.7,8.4,0.057,1425999.7,1425999.7,12421,0,0,0,L,1122011218,1,120.42,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957733,761528.00
08/16/2019 08:15,2,0.408,ACTIVE,211.93,337.24,60.070,1565957704,"179051228000119","174011545737251",28.27,22.00,0,328.82,343.25,11.7,9.4,0.049,211560.3,211560.3,12538,0,0,0,L,46974696,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565957734,761529.00
08/16/2019 08:30,2,0.475,ACTIVE,211.93,334.54,59.996,1565958604,"201051344000579","174011545737251",28.47,20.70,0,328.52,341.15,13.7,11.3,0.075,1427543.7,1427543.7,12435,0,0,0,L,1122011218,1,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958605,761530.00
08/16/2019 08:30,2,0.455,ACTIVE,212.61,335.44,60.043,1565958604,"201051344001025","174011545737251",28.05,19.80,0,328.22,342.35,13.0,10.6,0.075,1413448.2,1413448.2,12424,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958606,761531.00
08/16/2019 08:30,2,0.467,ACTIVE,212.83,336.04,60.006,1565958604,"201051344001093","174011545737251",27.63,20.70,0,328.82,342.65,13.1,10.7,0.071,1394608.3,1394608.3,12467,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958607,761532.00
08/16/2019 08:30,2,0.449,ACTIVE,211.93,334.24,60.012,1565958604,"201051344000458","174011545737251",27.51,20.70,0,328.52,341.15,12.5,10.2,0.075,1407726.2,1407726.2,12424,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958608,761533.00
08/16/2019 08:30,2,0.469,ACTIVE,212.61,335.74,60.012,1565958604,"201051344000890","174011545737251",28.03,20.70,0,328.22,342.95,13.3,11.0,0.080,1409923.9,1409923.9,12433,0,0,0,L,1122011218,1,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958609,761534.00
08/16/2019 08:30,2,0.420,ACTIVE,211.93,335.14,60.001,1565958604,"201051344000988","174011545737251",18.25,19.80,0,326.42,340.25,7.8,5.6,0.049,1063538.1,1063538.1,12419,0,0,0,L,1122011218,1,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958610,761535.00
08/16/2019 08:30,2,0.439,ACTIVE,213.06,336.04,60.012,1565958604,"201051344000582","174011545737251",28.19,19.80,0,329.73,341.75,12.6,10.2,0.075,1386734.5,1386734.5,12424,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958611,761536.00
08/16/2019 08:30,2,0.455,ACTIVE,211.70,334.84,60.022,1565958604,"201051344000868","174011545737251",27.71,19.80,0,327.02,341.15,12.8,10.4,0.075,1394918.6,1394918.6,12426,0,0,0,L,1122011218,1,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958612,761537.00
08/16/2019 08:30,2,0.428,ACTIVE,212.38,335.74,59.996,1565958604,"201051344000576","174011545737251",28.07,19.80,0,327.02,341.75,12.2,9.9,0.075,1410427.6,1410427.6,12456,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958612,761538.00
08/16/2019 08:30,2,0.426,ACTIVE,212.16,334.84,60.033,1565958604,"201051344001158","174011545737251",28.29,19.80,0,327.02,341.45,12.2,9.9,0.075,1387959.6,1387959.6,12421,0,0,0,L,1122011218,1,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958613,761539.00
08/16/2019 08:30,2,0.455,ACTIVE,212.83,336.34,59.969,1565958604,"201051344000917","174011545737251",27.43,21.30,0,328.82,342.35,12.7,10.3,0.075,1404166.7,1404166.7,12466,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958614,761540.00
08/16/2019 08:30,2,0.473,ACTIVE,212.83,335.44,60.012,1565958604,"201051344000417","174011545737251",18.33,20.00,0,328.52,340.85,8.8,6.6,0.049,1104930.9,1104930.9,12461,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958615,761541.00
08/16/2019 08:30,2,0.438,ACTIVE,213.06,336.64,60.017,1565958604,"201051344000685","174011545737251",27.81,20.30,0,329.13,342.95,12.3,10.0,0.080,1409883.1,1409883.1,12440,0,0,0,L,1122011218,1,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958616,761542.00
08/16/2019 08:30,2,0.457,ACTIVE,212.83,336.94,60.012,1565958604,"201051344000651","174011545737251",27.77,19.80,0,329.73,342.65,12.9,10.6,0.075,1404811.4,1404811.4,12428,0,0,0,L,1122011218,1,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958617,761543.00
08/16/2019 08:30,2,0.455,ACTIVE,211.70,335.14,59.996,1565958604,"201051344000594","174011545737251",27.89,20.30,0,327.02,341.15,12.9,10.5,0.080,1414159.0,1414159.0,12432,0,0,0,L,1122011218,1,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958618,761544.00
08/16/2019 08:30,2,0.453,ACTIVE,212.16,334.84,60.022,1565958604,"201051344000469","174011545737251",27.89,19.50,0,324.62,341.45,12.8,10.5,0.080,1394696.9,1394696.9,12447,0,0,0,L,1122011218,1,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958619,761545.00
08/16/2019 08:30,2,0.490,ACTIVE,213.06,336.94,60.012,1565958604,"201051344000585","174011545737251",27.89,20.30,0,328.22,342.65,13.8,11.4,0.075,1421195.4,1421195.4,12421,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958620,761546.00
08/16/2019 08:30,2,0.443,ACTIVE,212.83,336.94,60.017,1565958604,"201051344000853","174011545737251",27.53,20.00,0,329.43,342.05,12.4,10.1,0.075,1417322.0,1417322.0,12438,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958621,761547.00
08/16/2019 08:30,2,0.447,ACTIVE,213.06,336.64,59.996,1565958604,"201051344001145","174011545737251",27.93,19.80,0,329.43,342.35,12.7,10.3,0.075,1418995.3,1418995.3,12461,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958622,761548.00
08/16/2019 08:30,2,0.451,ACTIVE,213.06,336.34,60.012,1565958604,"201051344000438","174011545737251",28.71,20.30,0,328.82,342.05,13.1,10.8,0.071,1412515.7,1412515.7,12432,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958623,761549.00
08/16/2019 08:30,2,0.469,ACTIVE,212.61,335.14,60.006,1565958604,"201051344001135","174011545737251",28.57,20.00,0,328.52,342.05,13.6,11.2,0.084,1400518.2,1400518.2,12415,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958624,761550.00
08/16/2019 08:30,2,0.459,ACTIVE,212.16,334.84,60.017,1565958604,"201051344000983","174011545737251",28.19,20.30,0,327.02,340.85,13.2,10.8,0.075,1415672.8,1415672.8,12427,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958625,761551.00
08/16/2019 08:30,2,0.461,ACTIVE,213.06,335.74,60.028,1565958604,"201051344001203","174011545737251",28.19,20.00,0,329.13,344.15,13.2,10.8,0.075,1408783.6,1408783.6,12443,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958626,761552.00
08/16/2019 08:30,2,0.443,ACTIVE,212.61,336.04,59.996,1565958604,"201051344001230","174011545737251",28.15,20.30,0,328.22,341.75,12.7,10.3,0.071,1402698.3,1402698.3,12480,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958627,761553.00
08/16/2019 08:30,2,0.465,ACTIVE,212.38,335.44,60.017,1565958604,"201051344000646","174011545737251",28.05,20.00,0,327.62,341.75,13.2,10.8,0.066,1396827.0,1396827.0,12442,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958628,761554.00
08/16/2019 08:30,2,0.459,ACTIVE,212.61,334.84,60.028,1565958604,"201051344000867","174011545737251",27.53,20.70,0,326.72,340.85,12.8,10.4,0.066,1392730.2,1392730.2,12453,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958628,761555.00
08/16/2019 08:30,2,0.457,ACTIVE,212.61,337.54,60.012,1565958604,"201051344000633","174011545737251",27.53,19.80,0,327.62,342.35,12.8,10.4,0.080,1389209.3,1389209.3,12460,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958629,761556.00
08/16/2019 08:30,2,0.479,ACTIVE,212.38,336.94,60.038,1565958604,"201051344000955","174011545737251",28.21,20.30,0,327.62,341.75,13.7,11.3,0.075,1417622.0,1417622.0,12444,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958630,761557.00
08/16/2019 08:30,2,0.447,ACTIVE,212.16,334.84,60.022,1565958604,"201051344000648","174011545737251",27.83,19.30,0,327.02,341.45,12.7,10.3,0.080,1402465.1,1402465.1,12429,0,0,0,L,1122011218,1,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958631,761558.00
08/16/2019 08:30,2,0.434,ACTIVE,212.38,336.34,60.022,1565958604,"201051344000645","174011545737251",27.89,20.00,0,329.13,341.45,12.3,9.9,0.066,1408460.9,1408460.9,12436,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958632,761559.00
08/16/2019 08:30,2,0.453,ACTIVE,211.70,334.54,60.022,1565958604,"201051344000569","174011545737251",27.93,20.30,0,327.62,340.85,12.8,10.5,0.075,1426002.0,1426002.0,12422,0,0,0,L,1122011218,1,120.42,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958633,761560.00
08/16/2019 08:30,2,0.480,ACTIVE,212.16,338.44,60.017,1565958604,"179051228000119","174011545737251",28.57,22.30,0,328.52,344.45,13.8,11.4,0.071,211562.9,211562.9,12539,0,0,0,L,46974696,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565958634,761561.00
08/16/2019 08:45,2,0.715,ACTIVE,212.38,338.44,60.012,1565959504,"201051344000579","174011545737251",29.02,20.30,0,327.92,347.46,21.0,18.4,0.146,1427547.3,1427547.3,12436,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959505,761562.00
08/16/2019 08:45,2,0.715,ACTIVE,213.29,338.74,60.038,1565959504,"201051344001025","174011545737251",28.53,20.30,0,330.03,348.06,20.7,18.1,0.146,1413451.7,1413451.7,12425,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959506,761563.00
08/16/2019 08:45,2,0.701,ACTIVE,213.29,339.34,59.996,1565959504,"201051344001093","174011545737251",28.90,21.00,0,328.82,347.76,20.6,17.9,0.141,1394611.8,1394611.8,12468,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959507,761564.00
08/16/2019 08:45,2,0.688,ACTIVE,212.38,338.44,59.959,1565959504,"201051344000458","174011545737251",28.37,21.00,0,327.92,346.56,19.8,17.2,0.141,1407729.5,1407729.5,12425,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959508,761565.00
08/16/2019 08:45,2,0.727,ACTIVE,213.06,338.74,60.006,1565959504,"201051344000890","174011545737251",28.57,21.00,0,327.92,347.46,21.1,18.4,0.146,1409927.5,1409927.5,12434,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959509,761566.00
08/16/2019 08:45,2,0.691,ACTIVE,212.38,337.84,60.038,1565959504,"201051344000988","174011545737251",18.41,20.00,0,327.32,344.15,12.9,10.5,0.097,1063540.1,1063540.1,12420,0,0,0,L,1122011218,1,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959510,761567.00
08/16/2019 08:45,2,0.688,ACTIVE,213.74,340.25,60.001,1565959504,"201051344000582","174011545737251",28.63,20.30,0,328.22,347.76,20.0,17.3,0.146,1386737.8,1386737.8,12425,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959511,761568.00
08/16/2019 08:45,2,0.709,ACTIVE,212.38,338.44,60.006,1565959504,"201051344000868","174011545737251",28.09,19.80,0,327.62,346.86,20.2,17.6,0.155,1394922.0,1394922.0,12427,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959512,761569.00
08/16/2019 08:45,2,0.672,ACTIVE,212.83,339.04,60.001,1565959504,"201051344000576","174011545737251",28.71,19.80,0,327.02,346.86,19.6,17.0,0.137,1410430.9,1410430.9,12457,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959513,761570.00
08/16/2019 08:45,2,0.678,ACTIVE,212.61,338.74,60.054,1565959504,"201051344001158","174011545737251",28.73,19.80,0,327.62,346.86,19.7,17.1,0.146,1387962.9,1387962.9,12422,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959514,761571.00
08/16/2019 08:45,2,0.688,ACTIVE,213.51,339.65,60.001,1565959504,"201051344000917","174011545737251",28.82,21.50,0,328.22,347.76,20.1,17.5,0.141,1404170.1,1404170.1,12467,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959515,761572.00
08/16/2019 08:45,2,0.717,ACTIVE,213.51,338.14,59.964,1565959504,"201051344000417","174011545737251",18.94,20.70,0,328.82,343.55,13.8,11.4,0.093,1104933.1,1104933.1,12462,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959516,761573.00
08/16/2019 08:45,2,0.678,ACTIVE,213.51,339.95,60.001,1565959504,"201051344000685","174011545737251",28.78,20.70,0,327.92,348.06,19.8,17.2,0.150,1409886.5,1409886.5,12441,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959517,761574.00
08/16/2019 08:45,2,0.697,ACTIVE,213.74,340.55,60.001,1565959504,"201051344000651","174011545737251",28.75,20.00,0,329.13,348.06,20.4,17.7,0.146,1404814.9,1404814.9,12429,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959518,761575.00
08/16/2019 08:45,2,0.701,ACTIVE,212.38,338.74,60.001,1565959504,"201051344000594","174011545737251",28.35,20.70,0,327.02,347.46,20.2,17.5,0.141,1414162.5,1414162.5,12433,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959519,761576.00
08/16/2019 08:45,2,0.691,ACTIVE,212.61,338.74,60.001,1565959504,"201051344000469","174011545737251",28.78,19.80,0,327.32,347.16,20.1,17.5,0.155,1394700.3,1394700.3,12448,0,0,0,L,1122011218,1,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959520,761577.00
08/16/2019 08:45,2,0.736,ACTIVE,213.74,339.95,60.012,1565959504,"201051344000585","174011545737251",28.88,20.70,0,328.82,348.06,21.6,18.9,0.155,1421199.2,1421199.2,12422,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959521,761578.00
08/16/2019 08:45,2,0.676,ACTIVE,213.06,339.65,60.038,1565959504,"201051344000853","174011545737251",29.00,20.30,0,329.73,348.06,19.9,17.3,0.146,1417325.4,1417325.4,12439,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959521,761579.00
08/16/2019 08:45,2,0.697,ACTIVE,213.74,340.25,60.006,1565959504,"201051344001145","174011545737251",28.69,20.30,0,329.43,348.36,20.2,17.6,0.146,1418998.7,1418998.7,12462,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959522,761580.00
08/16/2019 08:45,2,0.697,ACTIVE,213.51,339.34,60.006,1565959504,"201051344000438","174011545737251",29.24,20.70,0,329.13,348.36,20.7,18.1,0.141,1412519.2,1412519.2,12433,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959523,761581.00
08/16/2019 08:45,2,0.721,ACTIVE,213.06,339.04,60.001,1565959504,"201051344001135","174011545737251",29.08,20.70,0,328.82,347.46,21.3,18.6,0.141,1400521.8,1400521.8,12416,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959524,761582.00
08/16/2019 08:45,2,0.707,ACTIVE,212.38,336.94,60.001,1565959504,"201051344000983","174011545737251",28.57,20.30,0,327.62,347.46,20.5,17.8,0.146,1415676.3,1415676.3,12428,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959525,761583.00
08/16/2019 08:45,2,0.707,ACTIVE,213.51,339.04,60.006,1565959504,"201051344001203","174011545737251",28.80,20.30,0,328.82,349.26,20.7,18.0,0.150,1408787.1,1408787.1,12444,0,0,0,L,1122011218,1,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959526,761584.00
08/16/2019 08:45,2,0.691,ACTIVE,213.29,339.04,60.006,1565959504,"201051344001230","174011545737251",28.84,20.70,0,327.92,346.86,20.2,17.6,0.150,1402701.7,1402701.7,12481,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959527,761585.00
08/16/2019 08:45,2,0.701,ACTIVE,213.06,339.04,60.028,1565959504,"201051344000646","174011545737251",28.98,20.70,0,327.92,347.76,20.6,18.0,0.150,1396830.5,1396830.5,12443,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959528,761586.00
08/16/2019 08:45,2,0.703,ACTIVE,212.61,336.64,59.985,1565959504,"201051344000867","174011545737251",28.49,21.00,0,327.92,346.86,20.3,17.7,0.133,1392733.6,1392733.6,12454,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959529,761587.00
08/16/2019 08:45,2,0.688,ACTIVE,213.06,340.25,60.033,1565959504,"201051344000633","174011545737251",28.77,20.00,0,329.13,348.36,20.1,17.5,0.150,1389212.7,1389212.7,12461,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959530,761588.00
08/16/2019 08:45,2,0.727,ACTIVE,213.06,339.34,59.996,1565959504,"201051344000955","174011545737251",28.82,20.70,0,327.62,346.86,21.2,18.6,0.150,1417625.7,1417625.7,12445,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959531,761589.00
08/16/2019 08:45,2,0.689,ACTIVE,212.61,338.44,60.012,1565959504,"201051344000648","174011545737251",28.47,19.50,0,328.22,346.56,19.9,17.3,0.141,1402468.5,1402468.5,12430,0,0,0,L,1122011218,1,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959532,761590.00
08/16/2019 08:45,2,0.689,ACTIVE,212.83,339.04,60.001,1565959504,"201051344000645","174011545737251",28.13,20.30,0,328.52,347.16,19.7,17.1,0.141,1408464.2,1408464.2,12437,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959533,761591.00
