ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 08:45,2,0.701,ACTIVE,212.61,339.04,60.049,1565959504,"201051344000569","174011545737251",28.59,20.70,0,328.52,347.16,20.4,17.7,0.146,1426005.5,1426005.5,12423,0,0,0,L,1122011218,1,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959534,761592.00
08/16/2019 08:45,2,0.740,ACTIVE,212.61,342.05,60.006,1565959504,"179051228000119","174011545737251",28.98,22.50,0,329.13,349.56,21.8,19.1,0.146,211566.6,211566.6,12540,0,0,0,L,46974696,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565959534,761593.00
08/16/2019 09:00,2,0.916,ACTIVE,212.38,339.95,60.049,1565960404,"201051344000579","174011545737251",28.84,21.30,0,329.13,351.67,26.8,24.0,0.194,1427552.6,1427552.6,12437,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960405,761594.00
08/16/2019 09:00,2,0.908,ACTIVE,213.06,340.85,60.049,1565960404,"201051344001025","174011545737251",28.94,21.00,0,329.73,352.27,26.6,23.8,0.199,1413456.9,1413456.9,12426,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960406,761595.00
08/16/2019 09:00,2,0.900,ACTIVE,213.29,341.45,60.049,1565960404,"201051344001093","174011545737251",28.75,21.50,0,329.73,351.67,26.3,23.4,0.194,1394616.9,1394616.9,12469,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960407,761596.00
08/16/2019 09:00,2,0.865,ACTIVE,212.38,338.74,60.054,1565960404,"201051344000458","174011545737251",28.98,21.50,0,328.82,351.07,25.4,22.6,0.199,1407734.4,1407734.4,12426,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960408,761597.00
08/16/2019 09:00,2,0.930,ACTIVE,213.06,340.25,60.054,1565960404,"201051344000890","174011545737251",28.61,21.50,0,329.43,351.67,27.0,24.1,0.199,1409932.7,1409932.7,12435,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960409,761598.00
08/16/2019 09:00,2,0.881,ACTIVE,212.38,338.44,60.054,1565960404,"201051344000988","174011545737251",18.73,20.70,0,328.52,346.86,16.7,14.2,0.128,1063543.1,1063543.1,12421,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960410,761599.00
08/16/2019 09:00,2,0.891,ACTIVE,213.29,341.75,60.043,1565960404,"201051344000582","174011545737251",28.35,21.30,0,329.43,352.27,25.6,22.8,0.194,1386742.8,1386742.8,12426,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960411,761600.00
08/16/2019 09:00,2,0.893,ACTIVE,212.16,336.94,60.054,1565960404,"201051344000868","174011545737251",28.82,20.30,0,328.52,351.37,26.1,23.2,0.194,1394927.1,1394927.1,12428,0,0,0,L,1122011218,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960412,761601.00
08/16/2019 09:00,2,0.840,ACTIVE,212.83,340.25,60.075,1565960404,"201051344000576","174011545737251",29.32,20.70,0,329.73,350.47,25.0,22.2,0.190,1410435.8,1410435.8,12458,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960413,761602.00
08/16/2019 09:00,2,0.875,ACTIVE,212.38,340.55,60.022,1565960404,"201051344001158","174011545737251",28.65,20.70,0,327.92,351.37,25.4,22.6,0.194,1387967.8,1387967.8,12423,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960414,761603.00
08/16/2019 09:00,2,0.885,ACTIVE,213.29,340.85,60.059,1565960404,"201051344000917","174011545737251",28.77,22.30,0,329.13,351.37,25.8,23.0,0.199,1404175.1,1404175.1,12468,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960415,761604.00
08/16/2019 09:00,2,0.902,ACTIVE,213.29,338.44,60.049,1565960404,"201051344000417","174011545737251",19.10,21.30,0,330.33,345.96,17.5,15.0,0.124,1104936.4,1104936.4,12463,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960416,761605.00
08/16/2019 09:00,2,0.865,ACTIVE,213.29,341.45,60.049,1565960404,"201051344000685","174011545737251",29.16,21.00,0,330.33,352.57,25.6,22.7,0.203,1409891.4,1409891.4,12442,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960417,761606.00
08/16/2019 09:00,2,0.902,ACTIVE,213.29,341.75,60.049,1565960404,"201051344000651","174011545737251",28.59,21.00,0,330.03,351.97,26.2,23.3,0.194,1404820.0,1404820.0,12430,0,0,0,L,1122011218,1,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960418,761607.00
08/16/2019 09:00,2,0.893,ACTIVE,212.16,339.34,60.043,1565960404,"201051344000594","174011545737251",28.67,21.30,0,328.52,351.07,26.0,23.1,0.199,1414167.5,1414167.5,12434,0,0,0,L,1122011218,1,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960419,761608.00
08/16/2019 09:00,2,0.885,ACTIVE,212.61,340.25,60.054,1565960404,"201051344000469","174011545737251",28.84,20.30,0,326.42,351.67,25.9,23.1,0.194,1394705.3,1394705.3,12449,0,0,0,L,1122011218,1,120.65,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960420,761609.00
08/16/2019 09:00,2,0.939,ACTIVE,213.29,341.75,60.049,1565960404,"201051344000585","174011545737251",28.90,21.50,0,330.03,352.27,27.5,24.6,0.208,1421204.5,1421204.5,12423,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960421,761610.00
08/16/2019 09:00,2,0.885,ACTIVE,213.29,341.15,60.065,1565960404,"201051344000853","174011545737251",28.67,21.30,0,331.23,351.67,25.7,22.9,0.194,1417330.3,1417330.3,12440,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960422,761611.00
08/16/2019 09:00,2,0.891,ACTIVE,213.29,341.45,60.049,1565960404,"201051344001145","174011545737251",28.88,21.00,0,330.93,352.27,26.1,23.3,0.199,1419003.7,1419003.7,12463,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960422,761612.00
08/16/2019 09:00,2,0.902,ACTIVE,213.29,341.15,60.054,1565960404,"201051344000438","174011545737251",29.08,21.50,0,329.73,352.27,26.6,23.8,0.203,1412524.3,1412524.3,12434,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960423,761613.00
08/16/2019 09:00,2,0.910,ACTIVE,212.83,339.95,60.049,1565960404,"201051344001135","174011545737251",29.34,21.50,0,330.03,351.97,27.1,24.2,0.190,1400527.1,1400527.1,12417,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960424,761614.00
08/16/2019 09:00,2,0.889,ACTIVE,212.61,339.04,60.043,1565960404,"201051344000983","174011545737251",29.22,21.30,0,327.92,351.67,26.3,23.5,0.194,1415681.3,1415681.3,12429,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960425,761615.00
08/16/2019 09:00,2,0.900,ACTIVE,213.06,340.85,60.043,1565960404,"201051344001203","174011545737251",29.18,21.30,0,330.33,353.17,26.6,23.8,0.212,1408792.3,1408792.3,12445,0,0,0,L,1122011218,1,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960426,761616.00
08/16/2019 09:00,2,0.891,ACTIVE,213.06,340.85,60.059,1565960404,"201051344001230","174011545737251",28.84,21.00,0,328.82,350.77,26.0,23.2,0.199,1402706.8,1402706.8,12482,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960427,761617.00
08/16/2019 09:00,2,0.900,ACTIVE,212.61,340.85,60.054,1565960404,"201051344000646","174011545737251",28.92,21.30,0,327.92,351.67,26.4,23.6,0.199,1396835.7,1396835.7,12444,0,0,0,L,1122011218,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960428,761618.00
08/16/2019 09:00,2,0.889,ACTIVE,212.61,338.14,60.049,1565960404,"201051344000867","174011545737251",28.90,21.50,0,329.13,351.07,26.1,23.3,0.177,1392738.6,1392738.6,12455,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960429,761619.00
08/16/2019 09:00,2,0.877,ACTIVE,212.83,340.85,60.054,1565960404,"201051344000633","174011545737251",28.98,20.70,0,329.13,351.97,25.8,22.9,0.199,1389217.7,1389217.7,12462,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960430,761620.00
08/16/2019 09:00,2,0.916,ACTIVE,212.61,340.85,60.049,1565960404,"201051344000955","174011545737251",29.06,21.30,0,329.13,351.07,27.0,24.2,0.208,1417630.9,1417630.9,12446,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960431,761621.00
08/16/2019 09:00,2,0.879,ACTIVE,212.61,338.74,60.054,1565960404,"201051344000648","174011545737251",28.75,20.00,0,329.73,350.77,25.6,22.8,0.203,1402473.4,1402473.4,12431,0,0,0,L,1122011218,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960432,761622.00
08/16/2019 09:00,2,0.865,ACTIVE,212.83,339.95,60.038,1565960404,"201051344000645","174011545737251",28.84,21.00,0,330.03,350.77,25.3,22.5,0.190,1408469.1,1408469.1,12438,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960433,761623.00
08/16/2019 09:00,2,0.895,ACTIVE,212.61,340.25,60.043,1565960404,"201051344000569","174011545737251",28.82,21.30,0,328.52,351.97,26.2,23.3,0.203,1426010.5,1426010.5,12424,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960434,761624.00
08/16/2019 09:00,2,0.928,ACTIVE,212.83,342.05,60.038,1565960404,"179051228000119","174011545737251",29.32,23.00,0,330.03,353.17,27.6,24.7,0.208,211572.0,211572.0,12541,0,0,0,L,46974696,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565960434,761625.00
08/16/2019 09:15,2,0.742,ACTIVE,211.70,339.34,60.049,1565961303,"201051344000579","174011545737251",28.92,21.80,0,328.22,353.17,21.8,19.1,0.155,1427558.5,1427558.5,12438,0,0,0,L,1122011218,1,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961305,761626.00
08/16/2019 09:15,2,0.754,ACTIVE,211.48,337.24,60.038,1565961303,"201051344001025","174011545737251",28.17,21.50,0,329.13,354.67,21.6,18.9,0.164,1413462.8,1413462.8,12427,0,0,0,L,1122011218,1,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961306,761627.00
08/16/2019 09:15,2,0.725,ACTIVE,211.70,338.44,60.012,1565961303,"201051344001093","174011545737251",28.92,22.00,0,329.73,353.47,21.3,18.6,0.150,1394622.7,1394622.7,12470,0,0,0,L,1122011218,1,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961307,761628.00
08/16/2019 09:15,2,0.703,ACTIVE,211.70,337.84,60.049,1565961303,"201051344000458","174011545737251",28.39,22.30,0,326.72,352.87,20.2,17.6,0.150,1407740.0,1407740.0,12427,0,0,0,L,1122011218,1,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961308,761629.00
08/16/2019 09:15,2,0.754,ACTIVE,211.48,337.54,60.017,1565961303,"201051344000890","174011545737251",28.73,21.50,0,329.13,353.47,21.9,19.3,0.155,1409938.7,1409938.7,12436,0,0,0,L,1122011218,1,121.33,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961309,761630.00
08/16/2019 09:15,2,0.705,ACTIVE,211.93,338.14,60.033,1565961303,"201051344000988","174011545737251",18.51,21.50,0,326.72,348.96,13.2,10.8,0.102,1063546.6,1063546.6,12422,0,0,0,L,1122011218,1,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961310,761631.00
08/16/2019 09:15,2,0.709,ACTIVE,212.16,338.14,60.017,1565961303,"201051344000582","174011545737251",28.73,21.80,0,329.73,354.37,20.6,18.0,0.150,1386748.5,1386748.5,12427,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961311,761632.00
08/16/2019 09:15,2,0.723,ACTIVE,211.70,336.94,59.980,1565961303,"201051344000868","174011545737251",28.35,21.00,0,325.82,352.87,20.8,18.1,0.155,1394932.7,1394932.7,12429,0,0,0,L,1122011218,1,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961312,761633.00
08/16/2019 09:15,2,0.691,ACTIVE,212.38,339.34,60.022,1565961303,"201051344000576","174011545737251",28.33,21.30,0,328.22,353.47,19.9,17.3,0.146,1410441.2,1410441.2,12459,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961313,761634.00
08/16/2019 09:15,2,0.705,ACTIVE,211.93,338.44,60.059,1565961303,"201051344001158","174011545737251",28.19,21.30,0,327.62,352.87,20.2,17.6,0.155,1387973.4,1387973.4,12424,0,0,0,L,1122011218,1,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961314,761635.00
08/16/2019 09:15,2,0.715,ACTIVE,211.70,337.84,60.012,1565961303,"201051344000917","174011545737251",28.67,22.80,0,328.82,353.17,20.8,18.2,0.159,1404180.8,1404180.8,12469,0,0,0,L,1122011218,1,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961315,761636.00
08/16/2019 09:15,2,0.744,ACTIVE,211.70,336.94,60.028,1565961303,"201051344000417","174011545737251",18.75,21.50,0,328.82,347.76,14.2,11.7,0.093,1104940.1,1104940.1,12464,0,0,0,L,1122011218,1,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961316,761637.00
08/16/2019 09:15,2,0.699,ACTIVE,211.93,338.74,60.033,1565961303,"201051344000685","174011545737251",28.63,21.30,0,329.13,354.07,20.3,17.7,0.159,1409897.0,1409897.0,12443,0,0,0,L,1122011218,1,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961317,761638.00
08/16/2019 09:15,2,0.721,ACTIVE,211.70,337.24,60.006,1565961303,"201051344000651","174011545737251",28.57,21.80,0,330.33,354.07,20.9,18.2,0.150,1404825.7,1404825.7,12431,0,0,0,L,1122011218,1,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961318,761639.00
08/16/2019 09:15,2,0.713,ACTIVE,211.48,337.84,60.017,1565961303,"201051344000594","174011545737251",28.53,21.80,0,327.02,353.47,20.7,18.0,0.150,1414173.1,1414173.1,12435,0,0,0,L,1122011218,1,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961319,761640.00
08/16/2019 09:15,2,0.719,ACTIVE,212.16,339.04,60.012,1565961303,"201051344000469","174011545737251",27.99,21.30,0,327.02,353.17,20.4,17.8,0.164,1394710.9,1394710.9,12450,0,0,0,L,1122011218,1,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961319,761641.00
08/16/2019 09:15,2,0.762,ACTIVE,211.93,339.04,60.012,1565961303,"201051344000585","174011545737251",28.78,21.80,0,329.43,354.67,22.3,19.6,0.155,1421210.6,1421210.6,12424,0,0,0,L,1122011218,1,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961320,761642.00
08/16/2019 09:15,2,0.684,ACTIVE,212.61,340.55,59.980,1565961303,"201051344000853","174011545737251",28.92,22.00,0,330.63,353.77,20.1,17.4,0.141,1417335.9,1417335.9,12441,0,0,0,L,1122011218,1,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961321,761643.00
08/16/2019 09:15,2,0.713,ACTIVE,211.93,339.04,60.017,1565961303,"201051344001145","174011545737251",28.80,21.30,0,330.93,354.37,20.8,18.2,0.150,1419009.4,1419009.4,12464,0,0,0,L,1122011218,1,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961322,761644.00
08/16/2019 09:15,2,0.725,ACTIVE,211.70,338.14,60.012,1565961303,"201051344000438","174011545737251",28.84,21.50,0,329.43,354.07,21.2,18.5,0.150,1412530.2,1412530.2,12435,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961323,761645.00
08/16/2019 09:15,2,0.754,ACTIVE,211.70,339.04,60.033,1565961303,"201051344001135","174011545737251",28.47,21.80,0,329.13,353.77,21.8,19.1,0.155,1400533.0,1400533.0,12418,0,0,0,L,1122011218,1,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961324,761646.00
08/16/2019 09:15,2,0.709,ACTIVE,212.16,337.54,60.012,1565961303,"201051344000983","174011545737251",28.86,22.00,0,327.92,352.87,20.8,18.2,0.141,1415687.1,1415687.1,12430,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961325,761647.00
08/16/2019 09:15,2,0.738,ACTIVE,211.70,337.84,60.038,1565961303,"201051344001203","174011545737251",28.17,21.80,0,329.73,354.67,21.1,18.4,0.159,1408798.1,1408798.1,12446,0,0,0,L,1122011218,1,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961326,761648.00
08/16/2019 09:15,2,0.709,ACTIVE,211.48,337.54,60.017,1565961303,"201051344001230","174011545737251",28.65,21.30,0,328.52,354.07,20.6,17.9,0.159,1402712.5,1402712.5,12483,0,0,0,L,1122011218,1,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961327,761649.00
08/16/2019 09:15,2,0.727,ACTIVE,211.25,338.14,60.006,1565961303,"201051344000646","174011545737251",28.49,21.80,0,328.82,353.47,21.0,18.3,0.159,1396841.4,1396841.4,12445,0,0,0,L,1122011218,1,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961328,761650.00
08/16/2019 09:15,2,0.705,ACTIVE,212.16,338.14,60.017,1565961303,"201051344000867","174011545737251",28.65,22.30,0,328.22,352.27,20.5,17.9,0.141,1392744.3,1392744.3,12456,0,0,0,L,1122011218,1,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961329,761651.00
08/16/2019 09:15,2,0.703,ACTIVE,212.16,339.95,59.985,1565961303,"201051344000633","174011545737251",28.37,21.50,0,328.82,354.07,20.2,17.6,0.146,1389223.2,1389223.2,12463,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961330,761652.00
08/16/2019 09:15,2,0.732,ACTIVE,211.25,338.44,60.043,1565961303,"201051344000955","174011545737251",28.82,21.80,0,327.32,353.47,21.4,18.7,0.164,1417636.8,1417636.8,12447,0,0,0,L,1122011218,1,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961331,761653.00
08/16/2019 09:15,2,0.682,ACTIVE,212.16,337.54,60.012,1565961303,"201051344000648","174011545737251",28.78,21.00,0,328.52,352.57,19.9,17.3,0.146,1402478.9,1402478.9,12432,0,0,0,L,1122011218,1,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961332,761654.00
08/16/2019 09:15,2,0.691,ACTIVE,212.16,338.44,60.006,1565961303,"201051344000645","174011545737251",27.91,21.80,0,329.13,352.87,19.6,17.0,0.137,1408474.5,1408474.5,12439,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961333,761655.00
08/16/2019 09:15,2,0.705,ACTIVE,211.93,337.54,60.012,1565961303,"201051344000569","174011545737251",28.53,22.00,0,328.82,353.17,20.4,17.7,0.150,1426016.1,1426016.1,12425,0,0,0,L,1122011218,1,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961334,761656.00
08/16/2019 09:15,2,0.744,ACTIVE,212.16,341.75,60.043,1565961303,"179051228000119","174011545737251",28.80,23.50,0,329.43,356.18,21.7,19.0,0.146,211578.0,211578.0,12542,0,0,0,L,46974696,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565961335,761657.00
08/16/2019 09:30,2,0.736,ACTIVE,212.83,339.95,60.043,1565962205,"201051344000579","174011545737251",29.42,22.00,0,317.70,349.86,22.0,19.3,0.146,1427563.3,1427563.3,12439,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962206,761658.00
08/16/2019 09:30,2,0.750,ACTIVE,212.61,338.74,60.001,1565962205,"201051344001025","174011545737251",28.90,21.80,0,318.30,351.07,22.0,19.3,0.159,1413467.6,1413467.6,12428,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962207,761659.00
08/16/2019 09:30,2,0.742,ACTIVE,212.83,340.55,60.049,1565962205,"201051344001093","174011545737251",28.92,22.30,0,318.91,350.77,21.8,19.1,0.150,1394627.5,1394627.5,12471,0,0,0,L,1122011218,1,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962208,761660.00
08/16/2019 09:30,2,0.703,ACTIVE,212.83,339.95,60.043,1565962205,"201051344000458","174011545737251",28.67,22.50,0,317.40,349.56,20.5,17.8,0.155,1407744.5,1407744.5,12428,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962209,761661.00
08/16/2019 09:30,2,0.770,ACTIVE,212.61,338.44,60.038,1565962205,"201051344000890","174011545737251",28.55,21.50,0,318.61,352.87,22.3,19.6,0.155,1409943.6,1409943.6,12437,0,0,0,L,1122011218,1,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962210,761662.00
08/16/2019 09:30,2,0.711,ACTIVE,212.83,339.65,60.059,1565962205,"201051344000988","174011545737251",18.57,21.50,0,318.91,346.56,13.4,11.0,0.102,1063549.4,1063549.4,12423,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962211,761663.00
08/16/2019 09:30,2,0.730,ACTIVE,213.06,339.95,60.049,1565962205,"201051344000582","174011545737251",28.39,22.00,0,318.00,351.67,21.1,18.4,0.159,1386753.1,1386753.1,12428,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962212,761664.00
08/16/2019 09:30,2,0.736,ACTIVE,212.61,340.25,60.022,1565962205,"201051344000868","174011545737251",28.27,21.30,0,317.10,349.26,21.1,18.4,0.155,1394937.4,1394937.4,12430,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962213,761665.00
08/16/2019 09:30,2,0.691,ACTIVE,213.29,340.85,60.033,1565962205,"201051344000576","174011545737251",28.78,21.50,0,318.00,350.17,20.2,17.6,0.146,1410445.7,1410445.7,12460,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962214,761666.00
08/16/2019 09:30,2,0.717,ACTIVE,213.06,339.95,60.049,1565962205,"201051344001158","174011545737251",28.17,21.50,0,318.30,349.56,20.5,17.9,0.150,1387977.9,1387977.9,12425,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962215,761667.00
08/16/2019 09:30,2,0.730,ACTIVE,212.83,339.95,60.049,1565962205,"201051344000917","174011545737251",28.53,23.00,0,318.61,351.67,21.2,18.5,0.150,1404185.4,1404185.4,12470,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962215,761668.00
08/16/2019 09:30,2,0.766,ACTIVE,212.61,337.54,60.049,1565962205,"201051344000417","174011545737251",18.57,21.50,0,320.71,346.56,14.4,12.0,0.097,1104943.1,1104943.1,12465,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962216,761669.00
08/16/2019 09:30,2,0.719,ACTIVE,213.06,339.95,60.049,1565962205,"201051344000685","174011545737251",28.39,21.30,0,318.61,350.47,20.7,18.0,0.159,1409901.5,1409901.5,12444,0,0,0,L,1122011218,1,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962217,761670.00
08/16/2019 09:30,2,0.732,ACTIVE,213.06,340.55,60.043,1565962205,"201051344000651","174011545737251",28.63,21.80,0,319.21,350.17,21.2,18.6,0.155,1404830.4,1404830.4,12432,0,0,0,L,1122011218,1,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962218,761671.00
08/16/2019 09:30,2,0.721,ACTIVE,212.61,339.34,60.043,1565962205,"201051344000594","174011545737251",28.57,22.00,0,317.40,349.56,20.8,18.2,0.150,1414177.8,1414177.8,12436,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962219,761672.00
08/16/2019 09:30,2,0.711,ACTIVE,212.83,339.95,60.043,1565962205,"201051344000469","174011545737251",28.67,21.30,0,317.10,349.26,20.6,18.0,0.159,1394715.5,1394715.5,12451,0,0,0,L,1122011218,1,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962220,761673.00
08/16/2019 09:30,2,0.779,ACTIVE,213.06,339.95,60.043,1565962205,"201051344000585","174011545737251",28.53,22.00,0,319.51,351.97,22.6,19.9,0.164,1421215.6,1421215.6,12425,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962221,761674.00
08/16/2019 09:30,2,0.703,ACTIVE,213.51,341.15,60.049,1565962205,"201051344000853","174011545737251",28.63,22.00,0,319.21,350.47,20.4,17.8,0.146,1417340.4,1417340.4,12442,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962222,761675.00
08/16/2019 09:30,2,0.727,ACTIVE,213.06,340.25,60.043,1565962205,"201051344001145","174011545737251",28.75,21.30,0,319.51,350.77,21.2,18.5,0.150,1419014.1,1419014.1,12465,0,0,0,L,1122011218,1,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962223,761676.00
08/16/2019 09:30,2,0.736,ACTIVE,213.06,339.95,60.075,1565962205,"201051344000438","174011545737251",28.84,21.80,0,319.21,351.97,21.5,18.9,0.155,1412534.9,1412534.9,12436,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962224,761677.00
08/16/2019 09:30,2,0.766,ACTIVE,212.61,339.04,60.028,1565962205,"201051344001135","174011545737251",28.55,22.00,0,318.30,350.47,22.2,19.5,0.155,1400538.0,1400538.0,12419,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962225,761678.00
08/16/2019 09:30,2,0.711,ACTIVE,212.83,339.34,60.075,1565962205,"201051344000983","174011545737251",29.02,22.00,0,317.40,349.86,20.9,18.3,0.150,1415691.8,1415691.8,12431,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962226,761679.00
08/16/2019 09:30,2,0.738,ACTIVE,212.83,338.74,60.049,1565962205,"201051344001203","174011545737251",28.65,22.00,0,319.51,351.07,21.5,18.8,0.159,1408802.9,1408802.9,12447,0,0,0,L,1122011218,1,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962227,761680.00
08/16/2019 09:30,2,0.723,ACTIVE,212.61,339.65,60.081,1565962205,"201051344001230","174011545737251",28.65,21.30,0,317.10,350.47,21.0,18.3,0.155,1402717.1,1402717.1,12484,0,0,0,L,1122011218,1,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962228,761681.00
08/16/2019 09:30,2,0.738,ACTIVE,212.16,338.74,60.070,1565962205,"201051344000646","174011545737251",28.53,21.80,0,317.70,351.67,21.4,18.7,0.159,1396846.2,1396846.2,12446,0,0,0,L,1122011218,1,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962229,761682.00
08/16/2019 09:30,2,0.719,ACTIVE,212.83,338.44,60.022,1565962205,"201051344000867","174011545737251",28.47,22.30,0,318.00,349.86,20.8,18.1,0.146,1392748.9,1392748.9,12457,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962230,761683.00
08/16/2019 09:30,2,0.699,ACTIVE,213.29,342.05,60.049,1565962205,"201051344000633","174011545737251",28.84,21.80,0,318.30,351.07,20.4,17.8,0.146,1389227.8,1389227.8,12464,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962231,761684.00
08/16/2019 09:30,2,0.750,ACTIVE,212.38,339.34,60.049,1565962205,"201051344000955","174011545737251",28.59,22.00,0,317.70,350.17,21.7,19.0,0.164,1417641.7,1417641.7,12448,0,0,0,L,1122011218,1,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962232,761685.00
08/16/2019 09:30,2,0.693,ACTIVE,212.83,339.65,60.049,1565962205,"201051344000648","174011545737251",28.67,21.00,0,318.61,349.56,20.1,17.5,0.146,1402483.4,1402483.4,12433,0,0,0,L,1122011218,1,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962233,761686.00
08/16/2019 09:30,2,0.689,ACTIVE,213.06,340.25,60.022,1565962205,"201051344000645","174011545737251",28.31,21.80,0,318.91,349.86,19.8,17.2,0.141,1408478.9,1408478.9,12440,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962233,761687.00
08/16/2019 09:30,2,0.693,ACTIVE,212.83,339.65,60.049,1565962205,"201051344000569","174011545737251",29.16,22.30,0,317.10,349.86,20.5,17.9,0.150,1426020.8,1426020.8,12426,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962234,761688.00
08/16/2019 09:30,2,0.748,ACTIVE,213.06,343.25,60.043,1565962205,"179051228000119","174011545737251",28.90,24.00,0,323.72,353.47,21.9,19.3,0.150,211582.9,211582.9,12543,0,0,0,L,46974696,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565962235,761689.00
08/16/2019 09:45,2,0.566,ACTIVE,211.48,335.74,59.985,1565963104,"201051344000579","174011545737251",28.69,21.80,0,330.33,350.77,16.5,14.0,0.106,1427567.0,1427567.0,12440,0,0,0,L,1122011218,1,120.42,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963105,761690.00
08/16/2019 09:45,2,0.549,ACTIVE,211.48,335.44,60.006,1565963104,"201051344001025","174011545737251",28.41,21.50,0,329.73,351.07,15.8,13.4,0.115,1413471.2,1413471.2,12429,0,0,0,L,1122011218,1,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963106,761691.00
08/16/2019 09:45,2,0.549,ACTIVE,211.70,337.24,60.028,1565963104,"201051344001093","174011545737251",28.61,22.00,0,330.03,349.56,15.9,13.5,0.102,1394631.0,1394631.0,12472,0,0,0,L,1122011218,1,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963107,761692.00
08/16/2019 09:45,2,0.525,ACTIVE,211.48,336.04,60.001,1565963104,"201051344000458","174011545737251",28.55,22.30,0,330.03,349.56,15.2,12.8,0.093,1407747.9,1407747.9,12429,0,0,0,L,1122011218,1,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963108,761693.00
08/16/2019 09:45,2,0.566,ACTIVE,211.48,336.94,60.054,1565963104,"201051344000890","174011545737251",28.35,21.30,0,329.43,350.17,16.3,13.8,0.102,1409947.3,1409947.3,12438,0,0,0,L,1122011218,1,121.55,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963109,761694.00
08/16/2019 09:45,2,0.523,ACTIVE,211.48,336.34,59.996,1565963104,"201051344000988","174011545737251",18.17,21.80,0,330.03,348.36,9.7,7.4,0.057,1063551.4,1063551.4,12424,0,0,0,L,1122011218,1,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963110,761695.00
08/16/2019 09:45,2,0.529,ACTIVE,212.16,337.84,60.043,1565963104,"201051344000582","174011545737251",28.25,22.00,0,330.03,350.47,15.2,12.7,0.110,1386756.5,1386756.5,12429,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963111,761696.00
08/16/2019 09:45,2,0.547,ACTIVE,211.25,336.04,60.033,1565963104,"201051344000868","174011545737251",28.33,21.30,0,329.73,350.77,15.7,13.2,0.102,1394940.9,1394940.9,12431,0,0,0,L,1122011218,1,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963112,761697.00
08/16/2019 09:45,2,0.529,ACTIVE,211.93,337.24,59.990,1565963104,"201051344000576","174011545737251",27.99,21.50,0,330.63,350.77,15.0,12.6,0.097,1410449.0,1410449.0,12461,0,0,0,L,1122011218,1,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963113,761698.00
08/16/2019 09:45,2,0.521,ACTIVE,211.48,335.14,60.049,1565963104,"201051344001158","174011545737251",28.55,21.50,0,330.03,350.47,15.1,12.7,0.102,1387981.2,1387981.2,12426,0,0,0,L,1122011218,1,120.20,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963114,761699.00
08/16/2019 09:45,2,0.545,ACTIVE,211.70,336.94,60.017,1565963104,"201051344000917","174011545737251",28.09,22.80,0,329.13,349.86,15.5,13.1,0.097,1404188.9,1404188.9,12471,0,0,0,L,1122011218,1,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963115,761700.00
08/16/2019 09:45,2,0.570,ACTIVE,211.48,336.34,60.012,1565963104,"201051344000417","174011545737251",18.43,21.50,0,329.43,345.66,10.7,8.4,0.071,1104945.3,1104945.3,12466,0,0,0,L,1122011218,1,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963116,761701.00
08/16/2019 09:45,2,0.525,ACTIVE,211.93,337.84,60.006,1565963104,"201051344000685","174011545737251",28.07,21.00,0,330.03,350.47,15.0,12.5,0.102,1409904.9,1409904.9,12445,0,0,0,L,1122011218,1,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963117,761702.00
08/16/2019 09:45,2,0.541,ACTIVE,211.93,337.54,60.006,1565963104,"201051344000651","174011545737251",28.29,21.80,0,330.03,350.17,15.6,13.1,0.102,1404833.8,1404833.8,12433,0,0,0,L,1122011218,1,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963118,761703.00
08/16/2019 09:45,2,0.537,ACTIVE,211.25,335.44,59.969,1565963104,"201051344000594","174011545737251",28.49,21.80,0,325.82,349.56,15.6,13.1,0.102,1414181.2,1414181.2,12437,0,0,0,L,1122011218,1,120.42,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963119,761704.00
08/16/2019 09:45,2,0.543,ACTIVE,211.48,335.44,59.996,1565963104,"201051344000469","174011545737251",28.15,21.30,0,329.43,349.86,15.5,13.0,0.106,1394718.9,1394718.9,12452,0,0,0,L,1122011218,1,120.20,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963120,761705.00
08/16/2019 09:45,2,0.578,ACTIVE,211.70,337.24,59.990,1565963104,"201051344000585","174011545737251",28.61,21.80,0,329.43,350.17,16.8,14.3,0.115,1421219.3,1421219.3,12426,0,0,0,L,1122011218,1,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963120,761706.00
08/16/2019 09:45,2,0.561,ACTIVE,211.93,336.94,60.006,1565963104,"201051344000853","174011545737251",25.37,22.00,0,331.23,350.77,14.4,12.0,0.093,1417343.6,1417343.6,12443,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963121,761707.00
08/16/2019 09:45,2,0.539,ACTIVE,211.70,336.94,60.006,1565963104,"201051344001145","174011545737251",28.45,21.30,0,330.63,350.77,15.6,13.1,0.102,1419017.6,1419017.6,12466,0,0,0,L,1122011218,1,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963122,761708.00
08/16/2019 09:45,2,0.549,ACTIVE,211.70,336.94,59.996,1565963104,"201051344000438","174011545737251",28.69,21.50,0,330.33,350.47,16.0,13.5,0.102,1412538.5,1412538.5,12437,0,0,0,L,1122011218,1,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963123,761709.00
08/16/2019 09:45,2,0.584,ACTIVE,211.48,336.64,60.001,1565963104,"201051344001135","174011545737251",27.99,22.00,0,327.92,349.86,16.6,14.1,0.106,1400541.7,1400541.7,12420,0,0,0,L,1122011218,1,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963124,761710.00
08/16/2019 09:45,2,0.547,ACTIVE,211.48,336.04,59.996,1565963104,"201051344000983","174011545737251",28.86,22.00,0,328.52,350.17,16.0,13.5,0.106,1415695.3,1415695.3,12432,0,0,0,L,1122011218,1,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963125,761711.00
08/16/2019 09:45,2,0.549,ACTIVE,211.70,336.64,60.017,1565963104,"201051344001203","174011545737251",28.63,21.80,0,329.13,351.37,15.9,13.5,0.102,1408806.4,1408806.4,12448,0,0,0,L,1122011218,1,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963126,761712.00
08/16/2019 09:45,2,0.547,ACTIVE,211.48,337.54,60.001,1565963104,"201051344001230","174011545737251",28.15,21.00,0,327.02,349.26,15.6,13.1,0.102,1402720.5,1402720.5,12485,0,0,0,L,1122011218,1,121.33,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963127,761713.00
08/16/2019 09:45,2,0.555,ACTIVE,211.25,337.84,60.033,1565963104,"201051344000646","174011545737251",28.29,21.50,0,327.32,349.56,15.9,13.5,0.102,1396849.7,1396849.7,12447,0,0,0,L,1122011218,1,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963128,761714.00
08/16/2019 09:45,2,0.545,ACTIVE,211.70,335.44,59.964,1565963104,"201051344000867","174011545737251",28.23,22.30,0,328.82,350.17,15.6,13.1,0.097,1392752.3,1392752.3,12458,0,0,0,L,1122011218,1,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963129,761715.00
08/16/2019 09:45,2,0.535,ACTIVE,211.70,337.54,60.038,1565963104,"201051344000633","174011545737251",28.61,21.50,0,330.33,352.27,15.6,13.1,0.106,1389231.2,1389231.2,12465,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963130,761716.00
08/16/2019 09:45,2,0.568,ACTIVE,211.25,336.34,60.022,1565963104,"201051344000955","174011545737251",28.55,21.80,0,328.82,348.96,16.5,14.0,0.110,1417645.3,1417645.3,12449,0,0,0,L,1122011218,1,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963131,761717.00
08/16/2019 09:45,2,0.545,ACTIVE,211.48,336.64,60.028,1565963104,"201051344000648","174011545737251",28.03,21.00,0,330.03,349.86,15.5,13.0,0.097,1402486.8,1402486.8,12434,0,0,0,L,1122011218,1,120.20,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963132,761718.00
08/16/2019 09:45,2,0.525,ACTIVE,211.93,335.14,60.012,1565963104,"201051344000645","174011545737251",28.07,21.80,0,330.63,349.86,15.0,12.6,0.097,1408482.1,1408482.1,12441,0,0,0,L,1122011218,1,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963132,761719.00
08/16/2019 09:45,2,0.551,ACTIVE,211.48,336.04,60.006,1565963104,"201051344000569","174011545737251",27.97,22.00,0,330.03,350.47,15.7,13.2,0.106,1426024.2,1426024.2,12427,0,0,0,L,1122011218,1,119.97,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963133,761720.00
08/16/2019 09:45,2,0.590,ACTIVE,211.70,339.34,59.980,1565963104,"179051228000119","174011545737251",28.37,23.80,0,331.83,354.67,17.0,14.5,0.106,211586.7,211586.7,12544,0,0,0,L,46974696,1,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565963134,761721.00
08/16/2019 10:00,2,0.533,ACTIVE,211.93,336.04,59.996,1565964004,"201051344000579","174011545737251",28.07,21.80,0,327.62,345.66,15.2,12.7,0.084,1427570.8,1427570.8,12441,0,0,0,L,1122011218,1,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964005,761722.00
08/16/2019 10:00,2,0.518,ACTIVE,212.83,337.24,59.996,1565964004,"201051344001025","174011545737251",28.07,21.50,0,327.62,346.86,14.7,12.3,0.093,1413474.9,1413474.9,12430,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964006,761723.00
08/16/2019 10:00,2,0.510,ACTIVE,212.83,337.84,60.028,1565964004,"201051344001093","174011545737251",28.31,22.00,0,327.92,346.56,14.6,12.2,0.088,1394634.7,1394634.7,12473,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964007,761724.00
08/16/2019 10:00,2,0.490,ACTIVE,211.93,336.34,60.022,1565964004,"201051344000458","174011545737251",27.69,22.30,0,329.13,345.36,13.8,11.3,0.084,1407751.3,1407751.3,12430,0,0,0,L,1122011218,1,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964008,761725.00
08/16/2019 10:00,2,0.527,ACTIVE,212.83,336.64,60.022,1565964004,"201051344000890","174011545737251",27.91,21.30,0,327.92,346.56,14.9,12.5,0.088,1409951.1,1409951.1,12439,0,0,0,L,1122011218,1,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964009,761726.00
08/16/2019 10:00,2,0.477,ACTIVE,211.93,336.04,60.022,1565964004,"201051344000988","174011545737251",17.89,21.50,0,327.62,343.55,8.7,6.5,0.062,1063553.4,1063553.4,12425,0,0,0,L,1122011218,1,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964010,761727.00
08/16/2019 10:00,2,0.492,ACTIVE,213.29,337.84,60.070,1565964004,"201051344000582","174011545737251",27.89,21.80,0,329.73,347.16,13.9,11.5,0.093,1386760.1,1386760.1,12430,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964011,761728.00
08/16/2019 10:00,2,0.498,ACTIVE,211.93,335.74,60.022,1565964004,"201051344000868","174011545737251",27.89,21.30,0,326.72,345.66,14.1,11.7,0.088,1394944.5,1394944.5,12432,0,0,0,L,1122011218,1,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964011,761729.00
08/16/2019 10:00,2,0.475,ACTIVE,212.38,337.24,60.033,1565964004,"201051344000576","174011545737251",27.83,21.50,0,328.22,346.26,13.4,11.0,0.088,1410452.4,1410452.4,12462,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964012,761730.00
08/16/2019 10:00,2,0.504,ACTIVE,211.93,335.44,60.022,1565964004,"201051344001158","174011545737251",25.54,21.50,0,327.92,345.36,13.1,10.7,0.088,1387984.7,1387984.7,12427,0,0,0,L,1122011218,1,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964013,761731.00
08/16/2019 10:00,2,0.502,ACTIVE,213.06,337.24,60.033,1565964004,"201051344000917","174011545737251",27.71,22.80,0,327.32,346.86,14.1,11.7,0.084,1404192.4,1404192.4,12472,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964014,761732.00
08/16/2019 10:00,2,0.516,ACTIVE,212.83,336.34,60.038,1565964004,"201051344000417","174011545737251",18.57,21.50,0,327.32,343.25,9.7,7.4,0.057,1104947.6,1104947.6,12467,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964015,761733.00
