ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 10:00,2,0.490,ACTIVE,213.06,337.84,60.017,1565964004,"201051344000685","174011545737251",27.29,21.00,0,329.13,347.16,13.6,11.2,0.093,1409908.3,1409908.3,12446,0,0,0,L,1122011218,1,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964016,761734.00
08/16/2019 10:00,2,0.506,ACTIVE,213.06,337.84,60.054,1565964004,"201051344000651","174011545737251",27.59,21.80,0,329.43,346.86,14.2,11.8,0.093,1404837.4,1404837.4,12434,0,0,0,L,1122011218,1,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964017,761735.00
08/16/2019 10:00,2,0.492,ACTIVE,211.70,335.74,60.059,1565964004,"201051344000594","174011545737251",28.05,21.80,0,326.72,346.26,14.0,11.6,0.088,1414184.8,1414184.8,12438,0,0,0,L,1122011218,1,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964018,761736.00
08/16/2019 10:00,2,0.500,ACTIVE,211.93,335.14,60.028,1565964004,"201051344000469","174011545737251",27.33,21.00,0,326.42,345.66,13.9,11.5,0.088,1394722.5,1394722.5,12453,0,0,0,L,1122011218,1,120.42,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964019,761737.00
08/16/2019 10:00,2,0.545,ACTIVE,212.83,337.54,60.012,1565964004,"201051344000585","174011545737251",27.71,21.80,0,328.22,346.86,15.3,12.8,0.097,1421223.2,1421223.2,12427,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964020,761738.00
08/16/2019 10:00,2,0.488,ACTIVE,212.61,337.54,60.001,1565964004,"201051344000853","174011545737251",27.39,21.80,0,329.43,346.86,13.6,11.2,0.084,1417347.1,1417347.1,12444,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964021,761739.00
08/16/2019 10:00,2,0.480,ACTIVE,213.06,337.84,59.990,1565964004,"201051344001145","174011545737251",28.15,21.00,0,329.43,347.46,13.7,11.3,0.084,1419021.1,1419021.1,12467,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964022,761740.00
08/16/2019 10:00,2,0.508,ACTIVE,213.06,338.14,60.028,1565964004,"201051344000438","174011545737251",27.99,21.30,0,328.82,347.16,14.4,12.0,0.093,1412542.2,1412542.2,12438,0,0,0,L,1122011218,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964023,761741.00
08/16/2019 10:00,2,0.533,ACTIVE,212.61,336.64,60.017,1565964004,"201051344001135","174011545737251",27.47,22.00,0,327.62,346.26,14.8,12.4,0.084,1400545.5,1400545.5,12421,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964024,761742.00
08/16/2019 10:00,2,0.486,ACTIVE,212.16,334.84,60.070,1565964004,"201051344000983","174011545737251",28.61,22.00,0,327.32,345.66,14.2,11.7,0.084,1415698.9,1415698.9,12433,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964025,761743.00
08/16/2019 10:00,2,0.500,ACTIVE,212.83,336.64,60.033,1565964004,"201051344001203","174011545737251",28.23,21.80,0,330.03,347.46,14.3,11.9,0.088,1408810.0,1408810.0,12449,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964026,761744.00
08/16/2019 10:00,2,0.490,ACTIVE,212.83,337.24,60.038,1565964004,"201051344001230","174011545737251",27.87,20.70,0,327.92,345.96,13.8,11.4,0.088,1402724.1,1402724.1,12486,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964026,761745.00
08/16/2019 10:00,2,0.484,ACTIVE,212.38,337.24,60.022,1565964004,"201051344000646","174011545737251",29.10,21.50,0,328.22,346.26,14.3,11.9,0.084,1396853.4,1396853.4,12448,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964027,761746.00
08/16/2019 10:00,2,0.482,ACTIVE,212.16,335.14,60.022,1565964004,"201051344000867","174011545737251",28.17,22.30,0,327.62,345.06,13.8,11.3,0.080,1392755.9,1392755.9,12459,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964028,761747.00
08/16/2019 10:00,2,0.494,ACTIVE,212.61,337.54,60.075,1565964004,"201051344000633","174011545737251",27.47,21.50,0,328.52,347.16,13.8,11.3,0.088,1389234.7,1389234.7,12466,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964029,761748.00
08/16/2019 10:00,2,0.520,ACTIVE,212.38,336.04,60.033,1565964004,"201051344000955","174011545737251",28.01,21.80,0,327.32,345.96,14.7,12.3,0.088,1417649.1,1417649.1,12450,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964030,761749.00
08/16/2019 10:00,2,0.469,ACTIVE,212.38,336.04,60.038,1565964004,"201051344000648","174011545737251",28.35,21.00,0,327.92,345.66,13.4,11.1,0.080,1402490.3,1402490.3,12435,0,0,0,L,1122011218,1,120.65,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964031,761750.00
08/16/2019 10:00,2,0.457,ACTIVE,212.61,336.34,60.033,1565964004,"201051344000645","174011545737251",28.11,22.00,0,328.22,345.96,13.0,10.7,0.080,1408485.5,1408485.5,12442,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964032,761751.00
08/16/2019 10:00,2,0.480,ACTIVE,212.16,336.04,59.985,1565964004,"201051344000569","174011545737251",28.21,22.00,0,327.92,345.66,13.7,11.3,0.084,1426027.7,1426027.7,12428,0,0,0,L,1122011218,1,120.42,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964033,761752.00
08/16/2019 10:00,2,0.527,ACTIVE,212.38,339.34,60.038,1565964004,"179051228000119","174011545737251",27.69,24.00,0,329.13,348.66,14.8,12.4,0.080,211590.5,211590.5,12545,0,0,0,L,46974696,1,120.88,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964034,761753.00
08/16/2019 10:15,2,0.637,ACTIVE,211.93,336.64,59.985,1565964904,"201051344000579","174011545737251",28.23,21.50,0,328.52,345.36,18.2,15.7,0.115,1427574.0,1427574.0,12442,0,0,0,L,1122011218,1,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964905,761754.00
08/16/2019 10:15,2,0.613,ACTIVE,212.16,336.04,59.990,1565964904,"201051344001025","174011545737251",28.80,21.30,0,329.43,346.56,17.9,15.4,0.128,1413477.9,1413477.9,12431,0,0,0,L,1122011218,1,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964906,761755.00
08/16/2019 10:15,2,0.605,ACTIVE,212.38,337.54,59.969,1565964904,"201051344001093","174011545737251",28.49,22.00,0,329.43,345.66,17.4,14.9,0.115,1394637.8,1394637.8,12474,0,0,0,L,1122011218,1,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964907,761756.00
08/16/2019 10:15,2,0.594,ACTIVE,211.70,336.94,60.028,1565964904,"201051344000458","174011545737251",28.23,22.30,0,328.52,345.06,17.1,14.5,0.115,1407754.3,1407754.3,12431,0,0,0,L,1122011218,1,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964908,761757.00
08/16/2019 10:15,2,0.627,ACTIVE,212.16,336.64,59.996,1565964904,"201051344000890","174011545737251",28.57,21.30,0,329.43,345.96,18.2,15.6,0.124,1409954.2,1409954.2,12440,0,0,0,L,1122011218,1,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964909,761758.00
08/16/2019 10:15,2,0.582,ACTIVE,211.93,336.64,59.996,1565964904,"201051344000988","174011545737251",18.47,21.50,0,327.32,342.65,10.9,8.6,0.075,1063555.1,1063555.1,12426,0,0,0,L,1122011218,1,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964910,761759.00
08/16/2019 10:15,2,0.600,ACTIVE,212.61,338.14,60.001,1565964904,"201051344000582","174011545737251",28.07,21.80,0,329.43,345.66,17.1,14.5,0.115,1386763.0,1386763.0,12431,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964911,761760.00
08/16/2019 10:15,2,0.605,ACTIVE,211.70,336.94,59.990,1565964904,"201051344000868","174011545737251",28.33,21.30,0,328.22,345.06,17.4,14.9,0.124,1394947.5,1394947.5,12433,0,0,0,L,1122011218,1,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964912,761761.00
08/16/2019 10:15,2,0.574,ACTIVE,212.38,338.44,60.001,1565964904,"201051344000576","174011545737251",28.55,21.50,0,328.52,344.76,16.6,14.1,0.115,1410455.2,1410455.2,12463,0,0,0,L,1122011218,1,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964913,761762.00
08/16/2019 10:15,2,0.592,ACTIVE,211.93,337.84,59.996,1565964904,"201051344001158","174011545737251",28.15,21.30,0,328.22,345.36,16.9,14.4,0.124,1387987.4,1387987.4,12428,0,0,0,L,1122011218,1,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964914,761763.00
08/16/2019 10:15,2,0.590,ACTIVE,212.38,338.14,59.969,1565964904,"201051344000917","174011545737251",28.59,22.80,0,328.82,345.36,17.1,14.6,0.119,1404195.4,1404195.4,12473,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964915,761764.00
08/16/2019 10:15,2,0.639,ACTIVE,212.38,335.44,60.017,1565964904,"201051344000417","174011545737251",18.41,21.30,0,329.13,341.75,11.9,9.6,0.075,1104949.5,1104949.5,12468,0,0,0,L,1122011218,1,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964915,761765.00
08/16/2019 10:15,2,0.584,ACTIVE,212.38,338.14,59.969,1565964904,"201051344000685","174011545737251",28.37,21.00,0,330.03,345.66,16.8,14.3,0.124,1409911.2,1409911.2,12447,0,0,0,L,1122011218,1,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964917,761766.00
08/16/2019 10:15,2,0.598,ACTIVE,212.61,338.14,60.022,1565964904,"201051344000651","174011545737251",28.82,21.80,0,329.43,345.66,17.4,14.9,0.119,1404840.3,1404840.3,12435,0,0,0,L,1122011218,1,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964917,761767.00
08/16/2019 10:15,2,0.598,ACTIVE,211.70,336.64,59.996,1565964904,"201051344000594","174011545737251",28.65,21.80,0,327.92,345.06,17.4,14.9,0.119,1414187.8,1414187.8,12439,0,0,0,L,1122011218,1,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964918,761768.00
08/16/2019 10:15,2,0.594,ACTIVE,212.16,337.84,60.001,1565964904,"201051344000469","174011545737251",28.65,21.00,0,327.02,345.36,17.2,14.7,0.115,1394725.5,1394725.5,12454,0,0,0,L,1122011218,1,120.42,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964919,761769.00
08/16/2019 10:15,2,0.652,ACTIVE,212.61,338.44,60.001,1565964904,"201051344000585","174011545737251",28.63,21.50,0,328.82,345.96,18.9,16.3,0.128,1421226.5,1421226.5,12428,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964920,761770.00
08/16/2019 10:15,2,0.602,ACTIVE,212.61,338.44,59.985,1565964904,"201051344000853","174011545737251",28.05,21.80,0,330.33,345.36,17.1,14.6,0.115,1417350.0,1417350.0,12445,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964922,761771.00
08/16/2019 10:15,2,0.594,ACTIVE,212.61,338.44,59.996,1565964904,"201051344001145","174011545737251",28.25,21.00,0,329.73,345.96,17.0,14.5,0.115,1419024.1,1419024.1,12468,0,0,0,L,1122011218,1,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964922,761772.00
08/16/2019 10:15,2,0.619,ACTIVE,212.38,338.14,59.990,1565964904,"201051344000438","174011545737251",28.49,21.30,0,329.43,345.66,17.9,15.4,0.124,1412545.3,1412545.3,12439,0,0,0,L,1122011218,1,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964923,761773.00
08/16/2019 10:15,2,0.639,ACTIVE,212.16,337.24,59.990,1565964904,"201051344001135","174011545737251",28.43,21.80,0,329.43,345.66,18.4,15.8,0.119,1400548.7,1400548.7,12422,0,0,0,L,1122011218,1,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964924,761774.00
08/16/2019 10:15,2,0.617,ACTIVE,212.16,337.24,60.001,1565964904,"201051344000983","174011545737251",28.37,22.00,0,327.32,345.06,17.7,15.2,0.119,1415702.0,1415702.0,12434,0,0,0,L,1122011218,1,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964925,761775.00
08/16/2019 10:15,2,0.613,ACTIVE,212.61,336.34,60.006,1565964904,"201051344001203","174011545737251",28.47,21.50,0,329.73,346.86,17.7,15.2,0.119,1408813.1,1408813.1,12450,0,0,0,L,1122011218,1,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964926,761776.00
08/16/2019 10:15,2,0.590,ACTIVE,212.38,336.94,59.996,1565964904,"201051344001230","174011545737251",28.53,20.70,0,328.52,344.45,17.1,14.6,0.115,1402727.1,1402727.1,12487,0,0,0,L,1122011218,1,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964927,761777.00
08/16/2019 10:15,2,0.613,ACTIVE,211.93,337.24,60.022,1565964904,"201051344000646","174011545737251",28.73,21.50,0,328.22,346.26,17.8,15.3,0.124,1396856.5,1396856.5,12449,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964928,761778.00
08/16/2019 10:15,2,0.611,ACTIVE,212.38,336.94,60.049,1565964904,"201051344000867","174011545737251",28.01,22.30,0,327.62,345.06,17.3,14.8,0.115,1392758.9,1392758.9,12460,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964929,761779.00
08/16/2019 10:15,2,0.592,ACTIVE,212.61,339.65,60.012,1565964904,"201051344000633","174011545737251",28.65,21.50,0,328.52,346.26,17.2,14.7,0.128,1389237.7,1389237.7,12467,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964930,761780.00
08/16/2019 10:15,2,0.633,ACTIVE,212.16,337.54,60.001,1565964904,"201051344000955","174011545737251",28.43,21.80,0,328.52,345.66,18.3,15.7,0.119,1417652.3,1417652.3,12451,0,0,0,L,1122011218,1,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964931,761781.00
08/16/2019 10:15,2,0.592,ACTIVE,212.38,337.54,60.022,1565964904,"201051344000648","174011545737251",28.29,21.00,0,328.82,345.06,17.0,14.5,0.124,1402493.2,1402493.2,12436,0,0,0,L,1122011218,1,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964932,761782.00
08/16/2019 10:15,2,0.588,ACTIVE,212.61,337.84,59.996,1565964904,"201051344000645","174011545737251",27.89,22.00,0,329.13,345.06,16.6,14.1,0.115,1408488.3,1408488.3,12443,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964933,761783.00
08/16/2019 10:15,2,0.586,ACTIVE,212.16,337.84,60.012,1565964904,"201051344000569","174011545737251",29.08,22.00,0,329.43,345.66,17.3,14.8,0.115,1426030.7,1426030.7,12429,0,0,0,L,1122011218,1,120.42,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964934,761784.00
08/16/2019 10:15,2,0.650,ACTIVE,212.38,340.85,59.996,1565964904,"179051228000119","174011545737251",28.39,24.00,0,329.43,348.06,18.8,16.2,0.119,211593.8,211593.8,12546,0,0,0,L,46974696,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565964934,761785.00
08/16/2019 10:30,2,0.750,ACTIVE,213.06,337.84,60.006,1565965804,"201051344000579","174011545737251",28.47,21.80,0,328.52,350.17,21.6,19.0,0.150,1427578.8,1427578.8,12443,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965805,761786.00
08/16/2019 10:30,2,0.736,ACTIVE,214.19,339.95,60.012,1565965804,"201051344001025","174011545737251",28.59,21.50,0,327.92,351.67,21.4,18.7,0.155,1413482.7,1413482.7,12432,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965806,761787.00
08/16/2019 10:30,2,0.707,ACTIVE,214.41,341.15,60.012,1565965804,"201051344001093","174011545737251",28.77,22.30,0,329.43,351.37,20.7,18.0,0.141,1394642.4,1394642.4,12475,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965807,761788.00
08/16/2019 10:30,2,0.701,ACTIVE,213.06,337.84,60.017,1565965804,"201051344000458","174011545737251",28.31,22.80,0,328.82,349.56,20.1,17.5,0.146,1407758.7,1407758.7,12432,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965808,761789.00
08/16/2019 10:30,2,0.748,ACTIVE,214.41,339.95,60.006,1565965804,"201051344000890","174011545737251",28.37,21.30,0,327.62,351.37,21.6,18.9,0.150,1409959.1,1409959.1,12441,0,0,0,L,1122011218,1,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965809,761790.00
08/16/2019 10:30,2,0.711,ACTIVE,213.29,338.44,60.001,1565965804,"201051344000988","174011545737251",18.23,21.80,0,327.32,346.26,13.1,10.7,0.106,1063557.9,1063557.9,12427,0,0,0,L,1122011218,1,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965810,761791.00
08/16/2019 10:30,2,0.697,ACTIVE,214.87,341.75,59.996,1565965804,"201051344000582","174011545737251",28.51,21.80,0,330.33,351.97,20.2,17.6,0.150,1386767.5,1386767.5,12432,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965811,761792.00
08/16/2019 10:30,2,0.701,ACTIVE,213.06,338.14,60.006,1565965804,"201051344000868","174011545737251",28.90,21.50,0,327.92,350.17,20.6,17.9,0.146,1394952.1,1394952.1,12434,0,0,0,L,1122011218,1,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965812,761793.00
08/16/2019 10:30,2,0.684,ACTIVE,213.74,339.65,60.012,1565965804,"201051344000576","174011545737251",28.47,21.80,0,329.13,350.47,19.7,17.1,0.146,1410459.6,1410459.6,12464,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965812,761794.00
08/16/2019 10:30,2,0.699,ACTIVE,213.29,338.44,60.006,1565965804,"201051344001158","174011545737251",28.37,21.50,0,328.52,349.86,20.1,17.5,0.150,1387991.9,1387991.9,12429,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965813,761795.00
08/16/2019 10:30,2,0.699,ACTIVE,214.41,341.45,60.022,1565965804,"201051344000917","174011545737251",28.27,23.00,0,327.62,351.07,20.0,17.4,0.141,1404199.9,1404199.9,12474,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965814,761796.00
08/16/2019 10:30,2,0.746,ACTIVE,214.41,339.65,59.985,1565965804,"201051344000417","174011545737251",18.51,21.50,0,327.92,346.86,14.0,11.6,0.097,1104952.5,1104952.5,12469,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965815,761797.00
08/16/2019 10:30,2,0.676,ACTIVE,214.64,341.15,59.985,1565965804,"201051344000685","174011545737251",29.08,21.30,0,329.73,351.67,19.9,17.3,0.150,1409915.7,1409915.7,12448,0,0,0,L,1122011218,1,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965816,761798.00
08/16/2019 10:30,2,0.709,ACTIVE,214.64,341.15,60.006,1565965804,"201051344000651","174011545737251",28.69,22.00,0,330.03,351.97,20.6,18.0,0.146,1404845.0,1404845.0,12436,0,0,0,L,1122011218,1,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965817,761799.00
08/16/2019 10:30,2,0.709,ACTIVE,212.83,337.54,60.017,1565965804,"201051344000594","174011545737251",28.49,21.80,0,327.62,351.07,20.5,17.9,0.146,1414192.4,1414192.4,12440,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965818,761800.00
08/16/2019 10:30,2,0.709,ACTIVE,213.51,339.04,60.033,1565965804,"201051344000469","174011545737251",28.19,21.30,0,327.32,350.47,20.3,17.7,0.150,1394730.0,1394730.0,12455,0,0,0,L,1122011218,1,121.10,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965819,761801.00
08/16/2019 10:30,2,0.764,ACTIVE,214.87,341.75,60.001,1565965804,"201051344000585","174011545737251",28.33,21.80,0,329.13,351.97,21.9,19.2,0.155,1421231.5,1421231.5,12429,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965820,761802.00
08/16/2019 10:30,2,0.697,ACTIVE,213.96,339.95,59.990,1565965804,"201051344000853","174011545737251",28.41,22.30,0,330.33,350.47,20.1,17.4,0.141,1417354.5,1417354.5,12446,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965821,761803.00
08/16/2019 10:30,2,0.680,ACTIVE,214.87,341.15,60.017,1565965804,"201051344001145","174011545737251",29.00,21.30,0,330.33,351.67,20.0,17.4,0.141,1419028.6,1419028.6,12469,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965822,761804.00
08/16/2019 10:30,2,0.719,ACTIVE,214.64,341.45,59.980,1565965804,"201051344000438","174011545737251",28.80,21.80,0,330.03,351.67,21.0,18.3,0.141,1412550.0,1412550.0,12440,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965823,761805.00
08/16/2019 10:30,2,0.744,ACTIVE,214.19,339.34,59.985,1565965804,"201051344001135","174011545737251",28.69,22.30,0,327.62,351.67,21.6,18.9,0.146,1400553.6,1400553.6,12423,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965824,761806.00
08/16/2019 10:30,2,0.707,ACTIVE,213.29,337.84,59.985,1565965804,"201051344000983","174011545737251",28.82,22.30,0,328.82,350.47,20.7,18.0,0.146,1415706.6,1415706.6,12435,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965825,761807.00
08/16/2019 10:30,2,0.713,ACTIVE,214.64,340.25,59.964,1565965804,"201051344001203","174011545737251",28.53,21.80,0,329.73,352.57,20.6,18.0,0.146,1408817.8,1408817.8,12451,0,0,0,L,1122011218,1,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965826,761808.00
08/16/2019 10:30,2,0.680,ACTIVE,214.41,339.65,60.006,1565965804,"201051344001230","174011545737251",28.82,21.00,0,327.92,350.17,19.9,17.3,0.141,1402731.6,1402731.6,12488,0,0,0,L,1122011218,1,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965827,761809.00
08/16/2019 10:30,2,0.709,ACTIVE,213.96,339.95,60.012,1565965804,"201051344000646","174011545737251",28.78,21.50,0,328.22,351.67,20.7,18.1,0.146,1396861.2,1396861.2,12450,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965828,761810.00
08/16/2019 10:30,2,0.703,ACTIVE,213.51,337.54,60.006,1565965804,"201051344000867","174011545737251",28.51,22.50,0,327.62,349.56,20.3,17.7,0.137,1392763.4,1392763.4,12461,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965828,761811.00
08/16/2019 10:30,2,0.693,ACTIVE,213.74,340.25,60.022,1565965804,"201051344000633","174011545737251",28.59,21.80,0,328.82,351.37,20.1,17.5,0.141,1389242.2,1389242.2,12468,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965829,761812.00
08/16/2019 10:30,2,0.729,ACTIVE,213.96,339.95,60.022,1565965804,"201051344000955","174011545737251",28.77,22.00,0,327.62,350.77,21.2,18.6,0.155,1417657.1,1417657.1,12452,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965830,761813.00
08/16/2019 10:30,2,0.688,ACTIVE,213.51,338.44,60.001,1565965804,"201051344000648","174011545737251",28.41,21.30,0,329.43,349.56,19.9,17.2,0.141,1402497.7,1402497.7,12437,0,0,0,L,1122011218,1,121.10,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965831,761814.00
08/16/2019 10:30,2,0.693,ACTIVE,213.51,339.04,60.006,1565965804,"201051344000645","174011545737251",27.63,22.30,0,330.03,349.86,19.4,16.8,0.141,1408492.7,1408492.7,12444,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965832,761815.00
08/16/2019 10:30,2,0.689,ACTIVE,213.29,338.44,60.022,1565965804,"201051344000569","174011545737251",28.86,22.30,0,328.52,350.17,20.2,17.6,0.146,1426035.3,1426035.3,12430,0,0,0,L,1122011218,1,120.88,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965833,761816.00
08/16/2019 10:30,2,0.744,ACTIVE,213.29,342.05,60.028,1565965804,"179051228000119","174011545737251",28.61,24.30,0,331.23,352.57,21.6,18.9,0.150,211596.3,211596.3,12547,0,0,0,L,46974696,1,121.33,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565965834,761817.00
08/16/2019 10:45,2,0.607,ACTIVE,211.93,336.34,60.028,1565966704,"201051344000579","174011545737251",28.73,21.80,0,329.13,349.86,17.7,15.2,0.106,1427582.5,1427582.5,12444,0,0,0,L,1122011218,1,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966706,761818.00
08/16/2019 10:45,2,0.590,ACTIVE,212.61,337.24,60.059,1565966704,"201051344001025","174011545737251",28.57,21.80,0,330.33,351.37,17.1,14.5,0.119,1413486.2,1413486.2,12433,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966707,761819.00
08/16/2019 10:45,2,0.570,ACTIVE,212.83,338.44,59.990,1565966704,"201051344001093","174011545737251",28.43,22.00,0,330.03,350.47,16.4,13.9,0.102,1394645.8,1394645.8,12476,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966708,761820.00
08/16/2019 10:45,2,0.574,ACTIVE,211.93,335.74,60.033,1565966704,"201051344000458","174011545737251",28.05,22.80,0,328.52,348.36,16.4,13.9,0.110,1407762.1,1407762.1,12433,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966709,761821.00
08/16/2019 10:45,2,0.596,ACTIVE,212.83,337.54,60.006,1565966704,"201051344000890","174011545737251",28.57,21.50,0,330.33,351.37,17.3,14.8,0.115,1409962.7,1409962.7,12442,0,0,0,L,1122011218,1,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966710,761822.00
08/16/2019 10:45,2,0.564,ACTIVE,211.93,336.34,60.075,1565966704,"201051344000988","174011545737251",18.35,21.80,0,328.22,347.16,10.5,8.2,0.075,1063559.8,1063559.8,12428,0,0,0,L,1122011218,1,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966711,761823.00
08/16/2019 10:45,2,0.566,ACTIVE,213.06,338.14,60.033,1565966704,"201051344000582","174011545737251",28.17,22.00,0,330.03,350.47,16.2,13.7,0.110,1386770.8,1386770.8,12433,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966712,761824.00
08/16/2019 10:45,2,0.590,ACTIVE,211.93,336.94,60.012,1565966704,"201051344000868","174011545737251",28.23,21.50,0,329.73,348.96,16.9,14.4,0.110,1394955.5,1394955.5,12435,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966713,761825.00
08/16/2019 10:45,2,0.559,ACTIVE,212.38,338.74,60.006,1565966704,"201051344000576","174011545737251",28.29,22.00,0,329.43,349.26,16.0,13.6,0.110,1410462.9,1410462.9,12465,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966714,761826.00
08/16/2019 10:45,2,0.580,ACTIVE,211.93,336.94,60.065,1565966704,"201051344001158","174011545737251",27.73,21.50,0,328.52,348.96,16.3,13.8,0.115,1387995.3,1387995.3,12430,0,0,0,L,1122011218,1,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966715,761827.00
08/16/2019 10:45,2,0.555,ACTIVE,212.83,338.14,60.033,1565966704,"201051344000917","174011545737251",28.45,23.00,0,329.13,350.77,16.0,13.6,0.106,1404203.2,1404203.2,12475,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966716,761828.00
08/16/2019 10:45,2,0.607,ACTIVE,212.83,337.24,60.043,1565966704,"201051344000417","174011545737251",18.57,21.80,0,330.63,347.46,11.4,9.1,0.071,1104954.7,1104954.7,12470,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966717,761829.00
08/16/2019 10:45,2,0.551,ACTIVE,212.83,338.74,60.070,1565966704,"201051344000685","174011545737251",28.55,21.30,0,330.33,351.67,16.0,13.5,0.119,1409919.0,1409919.0,12449,0,0,0,L,1122011218,1,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966717,761830.00
08/16/2019 10:45,2,0.584,ACTIVE,212.83,339.04,60.043,1565966704,"201051344000651","174011545737251",28.29,22.30,0,330.03,350.77,16.8,14.2,0.115,1404848.4,1404848.4,12437,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966718,761831.00
08/16/2019 10:45,2,0.582,ACTIVE,211.70,336.94,60.028,1565966704,"201051344000594","174011545737251",28.47,21.80,0,327.62,350.17,16.8,14.3,0.115,1414195.8,1414195.8,12441,0,0,0,L,1122011218,1,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966719,761832.00
08/16/2019 10:45,2,0.580,ACTIVE,212.16,338.14,60.028,1565966704,"201051344000469","174011545737251",28.45,21.50,0,327.92,349.56,16.8,14.2,0.124,1394733.5,1394733.5,12456,0,0,0,L,1122011218,1,120.42,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966720,761833.00
08/16/2019 10:45,2,0.633,ACTIVE,213.06,339.04,60.028,1565966704,"201051344000585","174011545737251",28.21,22.00,0,330.03,351.67,18.1,15.6,0.124,1421235.3,1421235.3,12430,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966721,761834.00
08/16/2019 10:45,2,0.574,ACTIVE,212.61,337.84,60.028,1565966704,"201051344000853","174011545737251",28.47,22.30,0,330.63,350.77,16.6,14.1,0.110,1417357.9,1417357.9,12447,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966722,761835.00
08/16/2019 10:45,2,0.561,ACTIVE,213.29,338.74,60.043,1565966704,"201051344001145","174011545737251",28.15,21.30,0,330.93,351.37,16.0,13.5,0.106,1419031.9,1419031.9,12470,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966723,761836.00
08/16/2019 10:45,2,0.592,ACTIVE,212.83,338.44,60.043,1565966704,"201051344000438","174011545737251",28.67,21.80,0,330.03,351.67,17.2,14.7,0.115,1412553.5,1412553.5,12441,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966724,761837.00
08/16/2019 10:45,2,0.613,ACTIVE,212.38,337.54,60.033,1565966704,"201051344001135","174011545737251",28.63,22.30,0,329.73,349.86,17.8,15.2,0.115,1400557.3,1400557.3,12424,0,0,0,L,1122011218,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966725,761838.00
08/16/2019 10:45,2,0.592,ACTIVE,211.93,336.94,59.990,1565966704,"201051344000983","174011545737251",28.71,22.50,0,328.52,349.86,17.2,14.7,0.110,1415710.2,1415710.2,12436,0,0,0,L,1122011218,1,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966726,761839.00
08/16/2019 10:45,2,0.594,ACTIVE,212.61,337.54,60.017,1565966704,"201051344001203","174011545737251",28.19,21.80,0,330.03,351.67,17.0,14.5,0.115,1408821.3,1408821.3,12452,0,0,0,L,1122011218,1,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966727,761840.00
08/16/2019 10:45,2,0.562,ACTIVE,212.38,337.84,60.033,1565966704,"201051344001230","174011545737251",28.21,21.00,0,330.03,349.86,16.1,13.6,0.106,1402734.9,1402734.9,12489,0,0,0,L,1122011218,1,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966728,761841.00
08/16/2019 10:45,2,0.600,ACTIVE,212.38,337.84,60.028,1565966704,"201051344000646","174011545737251",28.23,21.80,0,329.73,350.77,17.2,14.7,0.115,1396864.7,1396864.7,12451,0,0,0,L,1122011218,1,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966729,761842.00
08/16/2019 10:45,2,0.594,ACTIVE,212.38,336.04,60.028,1565966704,"201051344000867","174011545737251",28.03,22.50,0,328.22,348.66,16.9,14.4,0.106,1392766.9,1392766.9,12462,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966730,761843.00
08/16/2019 10:45,2,0.578,ACTIVE,212.38,338.44,60.028,1565966704,"201051344000633","174011545737251",28.53,22.00,0,328.82,350.17,16.8,14.3,0.110,1389245.7,1389245.7,12469,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966730,761844.00
08/16/2019 10:45,2,0.613,ACTIVE,212.38,337.54,60.033,1565966704,"201051344000955","174011545737251",28.39,22.00,0,329.13,350.47,17.7,15.1,0.124,1417660.7,1417660.7,12453,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966731,761845.00
08/16/2019 10:45,2,0.582,ACTIVE,212.16,336.94,60.033,1565966704,"201051344000648","174011545737251",28.19,21.50,0,330.03,348.66,16.6,14.1,0.119,1402501.0,1402501.0,12438,0,0,0,L,1122011218,1,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966732,761846.00
08/16/2019 10:45,2,0.568,ACTIVE,212.38,337.54,60.049,1565966704,"201051344000645","174011545737251",28.07,22.50,0,330.63,348.96,16.2,13.7,0.110,1408495.9,1408495.9,12445,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966733,761847.00
08/16/2019 10:45,2,0.596,ACTIVE,211.93,337.24,59.985,1565966704,"201051344000569","174011545737251",28.11,22.30,0,329.43,349.56,17.0,14.5,0.124,1426038.7,1426038.7,12431,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966734,761848.00
08/16/2019 10:45,2,0.645,ACTIVE,212.38,340.55,60.028,1565966704,"179051228000119","174011545737251",27.85,24.30,0,330.03,352.87,18.2,15.7,0.115,211600.0,211600.0,12548,0,0,0,L,46974696,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565966735,761849.00
08/16/2019 11:00,2,1.521,ACTIVE,213.96,347.76,60.006,1565967604,"201051344000579","174011545737251",29.06,22.30,0,329.13,366.40,44.8,41.3,0.367,1427589.6,1427589.6,12445,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967605,761850.00
08/16/2019 11:00,2,1.545,ACTIVE,214.87,347.76,60.012,1565967604,"201051344001025","174011545737251",29.20,22.00,0,329.73,367.60,45.7,42.2,0.362,1413493.3,1413493.3,12434,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967606,761851.00
08/16/2019 11:00,2,1.475,ACTIVE,215.09,349.56,60.006,1565967604,"201051344001093","174011545737251",29.28,22.50,0,330.03,366.10,43.8,40.3,0.340,1394652.6,1394652.6,12477,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967607,761852.00
08/16/2019 11:00,2,1.467,ACTIVE,213.96,347.46,59.990,1565967604,"201051344000458","174011545737251",29.00,23.30,0,327.92,365.19,43.2,39.8,0.358,1407768.9,1407768.9,12434,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967608,761853.00
08/16/2019 11:00,2,1.543,ACTIVE,214.64,347.16,59.996,1565967604,"201051344000890","174011545737251",29.00,22.00,0,328.52,366.40,45.3,41.8,0.358,1409969.8,1409969.8,12443,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967609,761854.00
08/16/2019 11:00,2,1.502,ACTIVE,213.96,344.45,60.006,1565967604,"201051344000988","174011545737251",18.81,22.30,0,326.42,357.38,28.6,25.7,0.234,1063564.1,1063564.1,12429,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967610,761855.00
08/16/2019 11:00,2,1.482,ACTIVE,215.32,349.26,59.996,1565967604,"201051344000582","174011545737251",29.18,22.30,0,330.03,367.00,43.8,40.4,0.362,1386777.6,1386777.6,12434,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967611,761856.00
08/16/2019 11:00,2,1.492,ACTIVE,213.74,347.16,60.001,1565967604,"201051344000868","174011545737251",28.86,22.00,0,328.22,365.19,43.6,40.2,0.349,1394962.5,1394962.5,12436,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967612,761857.00
08/16/2019 11:00,2,1.436,ACTIVE,214.41,348.66,59.996,1565967604,"201051344000576","174011545737251",29.22,22.50,0,329.73,365.80,42.5,39.1,0.345,1410469.6,1410469.6,12466,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967612,761858.00
08/16/2019 11:00,2,1.480,ACTIVE,213.96,348.66,60.012,1565967604,"201051344001158","174011545737251",28.94,22.00,0,328.22,365.80,43.4,40.0,0.358,1388002.1,1388002.1,12431,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967613,761859.00
08/16/2019 11:00,2,1.461,ACTIVE,214.87,348.36,60.001,1565967604,"201051344000917","174011545737251",29.30,23.50,0,328.82,366.10,43.4,39.9,0.349,1404210.0,1404210.0,12476,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967614,761860.00
08/16/2019 11:00,2,1.551,ACTIVE,214.64,344.45,60.028,1565967604,"201051344000417","174011545737251",18.79,22.30,0,329.43,356.78,29.5,26.6,0.234,1104959.2,1104959.2,12471,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967615,761861.00
08/16/2019 11:00,2,1.490,ACTIVE,214.87,348.36,59.969,1565967604,"201051344000685","174011545737251",29.02,21.80,0,329.73,366.70,43.8,40.3,0.371,1409925.8,1409925.8,12450,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967616,761862.00
08/16/2019 11:00,2,1.504,ACTIVE,215.09,348.96,60.006,1565967604,"201051344000651","174011545737251",29.42,23.00,0,330.33,367.30,44.8,41.3,0.358,1404855.5,1404855.5,12438,0,0,0,L,1122011218,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967617,761863.00
08/16/2019 11:00,2,1.473,ACTIVE,213.29,345.66,60.012,1565967604,"201051344000594","174011545737251",29.28,22.30,0,327.02,365.19,43.7,40.3,0.345,1414202.8,1414202.8,12442,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967618,761864.00
08/16/2019 11:00,2,1.471,ACTIVE,214.19,347.16,60.012,1565967604,"201051344000469","174011545737251",29.16,22.30,0,327.92,365.80,43.5,40.1,0.362,1394740.4,1394740.4,12457,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967619,761865.00
08/16/2019 11:00,2,1.559,ACTIVE,215.09,348.66,60.001,1565967604,"201051344000585","174011545737251",29.36,22.30,0,329.73,367.60,46.4,42.8,0.376,1421242.7,1421242.7,12431,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967620,761866.00
08/16/2019 11:00,2,1.465,ACTIVE,214.64,348.36,60.006,1565967604,"201051344000853","174011545737251",29.16,23.00,0,330.33,366.40,43.3,39.9,0.345,1417364.8,1417364.8,12448,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967621,761867.00
08/16/2019 11:00,2,1.465,ACTIVE,214.87,347.76,60.006,1565967604,"201051344001145","174011545737251",29.28,21.50,0,330.93,366.70,43.5,40.1,0.349,1419038.7,1419038.7,12471,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967622,761868.00
08/16/2019 11:00,2,1.514,ACTIVE,214.87,348.06,60.022,1565967604,"201051344000438","174011545737251",29.36,22.50,0,329.73,367.00,45.0,41.5,0.358,1412560.7,1412560.7,12442,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967623,761869.00
08/16/2019 11:00,2,1.531,ACTIVE,214.64,347.76,60.012,1565967604,"201051344001135","174011545737251",29.30,23.00,0,329.43,366.70,45.5,42.0,0.354,1400564.6,1400564.6,12425,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967624,761870.00
08/16/2019 11:00,2,1.482,ACTIVE,214.19,347.46,60.006,1565967604,"201051344000983","174011545737251",29.08,23.00,0,328.52,365.19,43.7,40.3,0.349,1415717.2,1415717.2,12437,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967625,761871.00
08/16/2019 11:00,2,1.521,ACTIVE,214.87,347.76,60.006,1565967604,"201051344001203","174011545737251",29.04,22.50,0,329.73,367.90,44.8,41.3,0.367,1408828.4,1408828.4,12453,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967626,761872.00
08/16/2019 11:00,2,1.463,ACTIVE,214.41,346.56,60.028,1565967604,"201051344001230","174011545737251",29.06,21.30,0,328.22,364.29,43.1,39.7,0.354,1402741.7,1402741.7,12490,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967626,761873.00
08/16/2019 11:00,2,1.502,ACTIVE,214.41,347.76,60.022,1565967604,"201051344000646","174011545737251",29.34,22.30,0,328.22,366.40,44.6,41.2,0.362,1396871.8,1396871.8,12452,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967627,761874.00
08/16/2019 11:00,2,1.463,ACTIVE,213.96,345.96,60.038,1565967604,"201051344000867","174011545737251",29.38,23.30,0,327.92,364.29,43.6,40.1,0.345,1392773.9,1392773.9,12463,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967628,761875.00
