ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 11:00,2,1.459,ACTIVE,214.19,348.66,60.022,1565967604,"201051344000633","174011545737251",29.12,22.50,0,329.43,366.10,43.1,39.7,0.349,1389252.6,1389252.6,12470,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967629,761876.00
08/16/2019 11:00,2,1.529,ACTIVE,214.19,347.46,60.038,1565967604,"201051344000955","174011545737251",29.12,22.50,0,327.92,366.40,45.1,41.6,0.376,1417668.0,1417668.0,12454,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967630,761877.00
08/16/2019 11:00,2,1.430,ACTIVE,213.96,347.46,60.022,1565967604,"201051344000648","174011545737251",29.12,22.00,0,329.43,365.49,42.2,38.8,0.349,1402507.9,1402507.9,12439,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967631,761878.00
08/16/2019 11:00,2,1.439,ACTIVE,214.41,347.16,60.033,1565967604,"201051344000645","174011545737251",29.06,23.00,0,329.43,365.80,42.4,39.0,0.340,1408502.8,1408502.8,12446,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967632,761879.00
08/16/2019 11:00,2,1.461,ACTIVE,214.19,348.66,60.028,1565967604,"201051344000569","174011545737251",29.26,22.80,0,327.62,365.49,43.3,39.9,0.349,1426045.8,1426045.8,12432,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967633,761880.00
08/16/2019 11:00,2,1.516,ACTIVE,214.41,351.67,60.022,1565967604,"179051228000119","174011545737251",29.00,24.80,0,330.33,368.50,44.5,41.1,0.358,211607.4,211607.4,12549,0,0,0,L,46974696,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565967634,761881.00
08/16/2019 11:15,2,2.068,ACTIVE,213.96,352.87,60.017,1565968504,"201051344000579","174011545737251",29.40,23.50,0,332.13,385.33,61.6,57.6,0.513,1427603.8,1427603.8,12446,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968506,761882.00
08/16/2019 11:15,2,2.148,ACTIVE,214.87,353.17,60.006,1565968504,"201051344001025","174011545737251",28.78,23.80,0,332.73,386.83,62.6,58.5,0.504,1413507.8,1413507.8,12435,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968507,761883.00
08/16/2019 11:15,2,2.033,ACTIVE,215.09,354.07,60.001,1565968504,"201051344001093","174011545737251",29.16,23.80,0,331.83,384.43,60.1,56.1,0.482,1394666.5,1394666.5,12478,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968508,761884.00
08/16/2019 11:15,2,2.012,ACTIVE,214.19,351.67,60.022,1565968504,"201051344000458","174011545737251",29.06,25.50,0,332.13,383.23,59.3,55.3,0.486,1407782.6,1407782.6,12435,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968509,761885.00
08/16/2019 11:15,2,2.107,ACTIVE,214.41,351.67,60.022,1565968504,"201051344000890","174011545737251",29.06,23.30,0,330.93,384.73,62.0,57.9,0.504,1409984.1,1409984.1,12444,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968510,761886.00
08/16/2019 11:15,2,2.074,ACTIVE,214.19,348.66,60.022,1565968504,"201051344000988","174011545737251",18.77,23.50,0,331.53,370.60,39.5,36.2,0.331,1063573.1,1063573.1,12430,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968511,761887.00
08/16/2019 11:15,2,2.061,ACTIVE,215.32,354.07,59.990,1565968504,"201051344000582","174011545737251",28.82,23.50,0,333.03,385.63,60.1,56.1,0.499,1386791.6,1386791.6,12435,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968512,761888.00
08/16/2019 11:15,2,2.049,ACTIVE,213.74,351.67,60.001,1565968504,"201051344000868","174011545737251",28.90,23.50,0,331.53,382.93,60.0,55.9,0.486,1394976.4,1394976.4,12437,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968513,761889.00
08/16/2019 11:15,2,1.988,ACTIVE,214.41,352.87,60.012,1565968504,"201051344000576","174011545737251",28.90,24.30,0,332.43,383.83,58.2,54.3,0.477,1410483.2,1410483.2,12467,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968513,761890.00
08/16/2019 11:15,2,2.029,ACTIVE,214.19,353.17,60.012,1565968504,"201051344001158","174011545737251",28.96,23.50,0,332.13,384.13,59.5,55.6,0.495,1388016.0,1388016.0,12432,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968514,761891.00
08/16/2019 11:15,2,2.010,ACTIVE,214.87,352.57,59.964,1565968504,"201051344000917","174011545737251",29.18,25.50,0,331.83,383.83,59.4,55.4,0.486,1404223.8,1404223.8,12477,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968515,761892.00
08/16/2019 11:15,2,2.125,ACTIVE,214.87,348.06,60.006,1565968504,"201051344000417","174011545737251",18.65,23.50,0,332.13,369.70,40.2,36.9,0.331,1104968.4,1104968.4,12472,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968516,761893.00
08/16/2019 11:15,2,2.053,ACTIVE,214.41,352.27,60.001,1565968504,"201051344000685","174011545737251",29.06,23.00,0,332.13,384.73,60.5,56.4,0.517,1409939.9,1409939.9,12451,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968517,761894.00
08/16/2019 11:15,2,2.102,ACTIVE,215.09,353.47,60.001,1565968504,"201051344000651","174011545737251",28.82,25.00,0,333.63,385.63,61.4,57.3,0.495,1404869.8,1404869.8,12439,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968518,761895.00
08/16/2019 11:15,2,2.014,ACTIVE,213.29,350.77,60.001,1565968504,"201051344000594","174011545737251",29.40,24.00,0,329.43,382.63,60.0,56.0,0.495,1414216.8,1414216.8,12443,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968519,761896.00
08/16/2019 11:15,2,2.031,ACTIVE,214.19,352.57,60.043,1565968504,"201051344000469","174011545737251",28.92,23.80,0,329.43,383.83,59.5,55.5,0.491,1394754.4,1394754.4,12458,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968520,761897.00
08/16/2019 11:15,2,2.152,ACTIVE,215.09,354.97,59.990,1565968504,"201051344000585","174011545737251",28.78,23.80,0,333.03,385.93,62.8,58.7,0.521,1421257.4,1421257.4,12432,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968521,761898.00
08/16/2019 11:15,2,2.029,ACTIVE,214.87,353.77,59.996,1565968504,"201051344000853","174011545737251",28.82,24.80,0,332.73,384.43,59.2,55.2,0.491,1417378.7,1417378.7,12449,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968522,761899.00
08/16/2019 11:15,2,2.016,ACTIVE,214.64,352.87,59.990,1565968504,"201051344001145","174011545737251",29.12,23.00,0,331.83,384.43,59.5,55.5,0.486,1419052.7,1419052.7,12472,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968523,761900.00
08/16/2019 11:15,2,2.035,ACTIVE,214.87,353.77,59.996,1565968504,"201051344000438","174011545737251",29.72,24.30,0,331.83,384.73,61.2,57.2,0.486,1412575.1,1412575.1,12443,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968524,761901.00
08/16/2019 11:15,2,2.094,ACTIVE,214.64,352.57,60.001,1565968504,"201051344001135","174011545737251",29.18,25.00,0,331.53,384.73,61.9,57.8,0.491,1400579.1,1400579.1,12426,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968525,761902.00
08/16/2019 11:15,2,2.016,ACTIVE,214.19,352.27,59.980,1565968504,"201051344000983","174011545737251",29.16,24.80,0,331.53,383.23,59.6,55.6,0.495,1415731.3,1415731.3,12438,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968526,761903.00
08/16/2019 11:15,2,2.061,ACTIVE,215.09,352.87,59.996,1565968504,"201051344001203","174011545737251",29.30,23.80,0,332.73,386.23,61.2,57.1,0.508,1408842.8,1408842.8,12454,0,0,0,L,1122011218,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968527,761904.00
08/16/2019 11:15,2,2.000,ACTIVE,214.64,351.37,59.996,1565968504,"201051344001230","174011545737251",29.18,22.50,0,330.63,382.93,59.2,55.2,0.486,1402755.6,1402755.6,12491,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968528,761905.00
08/16/2019 11:15,2,2.061,ACTIVE,214.19,352.57,59.985,1565968504,"201051344000646","174011545737251",29.18,24.00,0,330.93,384.13,60.9,56.9,0.504,1396886.2,1396886.2,12453,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968529,761906.00
08/16/2019 11:15,2,2.037,ACTIVE,213.96,350.17,59.990,1565968504,"201051344000867","174011545737251",28.80,25.30,0,331.53,381.12,59.5,55.5,0.464,1392788.0,1392788.0,12464,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968529,761907.00
08/16/2019 11:15,2,1.998,ACTIVE,213.96,352.57,60.012,1565968504,"201051344000633","174011545737251",29.14,24.30,0,331.53,382.93,59.0,55.1,0.491,1389266.5,1389266.5,12471,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968530,761908.00
08/16/2019 11:15,2,2.078,ACTIVE,214.64,352.57,59.990,1565968504,"201051344000955","174011545737251",29.18,24.30,0,330.63,384.13,61.4,57.4,0.504,1417682.5,1417682.5,12455,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968531,761909.00
08/16/2019 11:15,2,1.961,ACTIVE,213.96,351.07,60.006,1565968504,"201051344000648","174011545737251",29.10,23.50,0,332.43,383.53,57.9,54.0,0.482,1402521.6,1402521.6,12440,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968532,761910.00
08/16/2019 11:15,2,1.990,ACTIVE,214.41,351.67,59.985,1565968504,"201051344000645","174011545737251",28.77,24.50,0,332.43,383.53,58.0,54.0,0.468,1408516.5,1408516.5,12447,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968533,761911.00
08/16/2019 11:15,2,2.020,ACTIVE,213.96,352.87,59.975,1565968504,"201051344000569","174011545737251",28.77,24.30,0,332.13,384.43,58.8,54.9,0.495,1426059.7,1426059.7,12433,0,0,0,L,1122011218,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968534,761912.00
08/16/2019 11:15,2,2.061,ACTIVE,214.19,356.78,59.990,1565968504,"179051228000119","174011545737251",28.86,26.30,0,332.13,386.53,60.2,56.2,0.513,211621.7,211621.7,12550,0,0,0,L,46974696,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565968535,761913.00
08/16/2019 11:30,2,1.646,ACTIVE,213.29,348.66,59.975,1565969404,"201051344000579","174011545737251",29.42,24.80,0,318.00,390.74,49.1,45.5,0.402,1427619.3,1427619.3,12447,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969405,761914.00
08/16/2019 11:30,2,1.711,ACTIVE,213.96,348.96,60.001,1565969404,"201051344001025","174011545737251",28.92,25.30,0,318.30,390.74,50.2,46.5,0.398,1413523.5,1413523.5,12436,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969406,761915.00
08/16/2019 11:30,2,1.658,ACTIVE,213.96,349.56,59.996,1565969404,"201051344001093","174011545737251",29.02,25.00,0,320.11,389.84,48.7,45.1,0.389,1394681.7,1394681.7,12479,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969407,761916.00
08/16/2019 11:30,2,1.609,ACTIVE,213.29,348.36,60.006,1565969404,"201051344000458","174011545737251",28.84,27.50,0,318.91,388.04,47.1,43.5,0.393,1407797.7,1407797.7,12436,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969408,761917.00
08/16/2019 11:30,2,1.707,ACTIVE,213.51,349.26,60.001,1565969404,"201051344000890","174011545737251",28.86,24.30,0,320.41,390.44,49.9,46.3,0.393,1409999.8,1409999.8,12445,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969409,761918.00
08/16/2019 11:30,2,1.654,ACTIVE,213.06,345.06,59.996,1565969404,"201051344000988","174011545737251",18.65,25.00,0,331.23,374.21,31.2,28.2,0.252,1063583.0,1063583.0,12431,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969410,761919.00
08/16/2019 11:30,2,1.652,ACTIVE,214.19,350.77,59.985,1565969404,"201051344000582","174011545737251",28.75,25.00,0,318.30,391.64,48.1,44.5,0.398,1386806.8,1386806.8,12436,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969411,761920.00
08/16/2019 11:30,2,1.643,ACTIVE,212.61,348.06,60.001,1565969404,"201051344000868","174011545737251",28.57,24.50,0,317.40,388.64,47.6,44.0,0.384,1394991.6,1394991.6,12438,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969412,761921.00
08/16/2019 11:30,2,1.588,ACTIVE,213.51,348.96,59.990,1565969404,"201051344000576","174011545737251",28.59,26.00,0,318.91,388.04,46.0,42.5,0.376,1410498.0,1410498.0,12468,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969413,761922.00
08/16/2019 11:30,2,1.625,ACTIVE,213.29,348.66,59.980,1565969404,"201051344001158","174011545737251",28.63,25.00,0,317.70,389.24,47.1,43.5,0.393,1388031.1,1388031.1,12433,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969414,761923.00
08/16/2019 11:30,2,1.650,ACTIVE,213.96,349.56,59.980,1565969404,"201051344000917","174011545737251",28.75,27.00,0,320.41,388.34,48.0,44.5,0.393,1404238.9,1404238.9,12478,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969415,761924.00
08/16/2019 11:30,2,1.668,ACTIVE,213.74,344.76,60.001,1565969404,"201051344000417","174011545737251",18.89,24.30,0,332.43,373.61,31.9,28.9,0.261,1104978.4,1104978.4,12473,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969416,761925.00
08/16/2019 11:30,2,1.658,ACTIVE,213.74,348.96,59.996,1565969404,"201051344000685","174011545737251",28.45,24.00,0,319.51,389.54,47.8,44.2,0.415,1409955.3,1409955.3,12452,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969417,761926.00
08/16/2019 11:30,2,1.652,ACTIVE,213.96,348.96,59.990,1565969404,"201051344000651","174011545737251",28.88,26.80,0,319.51,389.84,48.4,44.7,0.384,1404885.4,1404885.4,12440,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969418,761927.00
08/16/2019 11:30,2,1.605,ACTIVE,212.61,347.16,59.985,1565969404,"201051344000594","174011545737251",28.88,25.50,0,318.61,388.64,47.0,43.4,0.393,1414232.1,1414232.1,12444,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969419,761928.00
08/16/2019 11:30,2,1.590,ACTIVE,211.70,346.26,59.985,1565969404,"201051344000469","174011545737251",28.84,25.50,0,316.50,388.64,46.5,43.0,0.380,1394769.5,1394769.5,12459,0,0,0,L,1122011218,1,120.42,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969420,761929.00
08/16/2019 11:30,2,1.705,ACTIVE,213.06,347.76,59.996,1565969404,"201051344000585","174011545737251",28.78,25.00,0,318.30,390.44,49.7,46.1,0.407,1421273.3,1421273.3,12433,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969420,761930.00
08/16/2019 11:30,2,1.594,ACTIVE,212.83,348.06,60.017,1565969404,"201051344000853","174011545737251",28.55,26.30,0,318.61,389.54,46.1,42.6,0.376,1417393.8,1417393.8,12450,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969421,761931.00
08/16/2019 11:30,2,1.625,ACTIVE,213.06,348.06,59.996,1565969404,"201051344001145","174011545737251",28.96,24.00,0,318.91,389.84,47.7,44.1,0.389,1419067.9,1419067.9,12473,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969422,761932.00
08/16/2019 11:30,2,1.619,ACTIVE,213.06,348.36,60.001,1565969404,"201051344000438","174011545737251",29.20,26.00,0,319.21,389.54,47.9,44.3,0.384,1412590.7,1412590.7,12444,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969423,761933.00
08/16/2019 11:30,2,1.686,ACTIVE,213.51,348.36,60.001,1565969404,"201051344001135","174011545737251",28.49,27.00,0,320.41,389.24,48.7,45.0,0.380,1400594.8,1400594.8,12427,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969424,761934.00
08/16/2019 11:30,2,1.588,ACTIVE,213.29,347.76,59.990,1565969404,"201051344000983","174011545737251",28.94,26.50,0,319.21,388.34,46.5,43.0,0.380,1415746.5,1415746.5,12439,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969425,761935.00
08/16/2019 11:30,2,1.646,ACTIVE,213.96,348.96,59.990,1565969404,"201051344001203","174011545737251",28.75,25.50,0,317.10,390.44,48.0,44.4,0.393,1408858.3,1408858.3,12455,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969426,761936.00
08/16/2019 11:30,2,1.613,ACTIVE,213.51,348.06,60.001,1565969404,"201051344001230","174011545737251",28.86,23.50,0,320.71,388.34,47.2,43.6,0.393,1402770.7,1402770.7,12492,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969427,761937.00
08/16/2019 11:30,2,1.621,ACTIVE,213.29,348.66,59.990,1565969404,"201051344000646","174011545737251",29.00,25.50,0,319.51,388.94,47.6,44.1,0.393,1396901.7,1396901.7,12454,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969428,761938.00
08/16/2019 11:30,2,1.598,ACTIVE,213.06,346.86,60.001,1565969404,"201051344000867","174011545737251",28.59,27.50,0,319.81,386.23,46.2,42.7,0.362,1392803.1,1392803.1,12465,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969429,761939.00
08/16/2019 11:30,2,1.564,ACTIVE,213.29,348.36,59.990,1565969404,"201051344000633","174011545737251",28.80,26.00,0,321.31,388.34,45.6,42.1,0.367,1389281.6,1389281.6,12472,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969430,761940.00
08/16/2019 11:30,2,1.648,ACTIVE,213.29,347.76,59.975,1565969404,"201051344000955","174011545737251",28.67,26.00,0,318.91,391.94,47.9,44.3,0.398,1417698.1,1417698.1,12456,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969431,761941.00
08/16/2019 11:30,2,1.512,ACTIVE,213.29,348.06,59.996,1565969404,"201051344000648","174011545737251",29.10,24.50,0,317.40,388.94,44.6,41.1,0.367,1402536.4,1402536.4,12441,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969432,761942.00
08/16/2019 11:30,2,1.555,ACTIVE,213.29,348.06,60.001,1565969404,"201051344000645","174011545737251",28.43,25.50,0,320.11,388.64,44.8,41.3,0.362,1408531.4,1408531.4,12448,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969433,761943.00
08/16/2019 11:30,2,1.564,ACTIVE,213.06,347.16,60.012,1565969404,"201051344000569","174011545737251",28.82,25.50,0,319.21,390.14,45.6,42.1,0.380,1426074.8,1426074.8,12434,0,0,0,L,1122011218,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969434,761944.00
08/16/2019 11:30,2,1.600,ACTIVE,213.51,352.27,60.006,1565969404,"179051228000119","174011545737251",28.94,27.50,0,317.70,393.45,46.9,43.3,0.389,211637.1,211637.1,12551,0,0,0,L,46974696,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565969435,761945.00
08/16/2019 11:45,2,1.246,ACTIVE,212.61,343.55,60.012,1565970304,"201051344000579","174011545737251",29.02,24.80,0,330.33,370.60,36.6,33.4,0.292,1427627.0,1427627.0,12448,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970305,761946.00
08/16/2019 11:45,2,1.268,ACTIVE,213.29,343.85,60.012,1565970304,"201051344001025","174011545737251",28.96,24.80,0,331.83,370.90,37.2,34.0,0.296,1413531.3,1413531.3,12437,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970306,761947.00
08/16/2019 11:45,2,1.238,ACTIVE,213.29,344.76,59.980,1565970304,"201051344001093","174011545737251",28.39,25.00,0,332.43,370.90,35.6,32.5,0.278,1394689.2,1394689.2,12480,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970307,761948.00
08/16/2019 11:45,2,1.191,ACTIVE,212.38,343.55,60.012,1565970304,"201051344000458","174011545737251",28.82,26.50,0,330.33,368.80,34.8,31.6,0.283,1407804.9,1407804.9,12437,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970308,761949.00
08/16/2019 11:45,2,1.254,ACTIVE,213.06,343.85,60.017,1565970304,"201051344000890","174011545737251",28.98,23.80,0,331.53,371.51,36.9,33.7,0.287,1410007.5,1410007.5,12446,0,0,0,L,1122011218,1,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970309,761950.00
08/16/2019 11:45,2,1.227,ACTIVE,212.61,342.35,60.022,1565970304,"201051344000988","174011545737251",18.41,24.80,0,331.23,361.59,22.9,20.1,0.186,1063587.6,1063587.6,12432,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970310,761951.00
08/16/2019 11:45,2,1.215,ACTIVE,213.51,344.45,60.054,1565970304,"201051344000582","174011545737251",28.45,25.00,0,332.13,370.90,35.0,31.9,0.287,1386814.2,1386814.2,12437,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970311,761952.00
08/16/2019 11:45,2,1.217,ACTIVE,212.38,342.65,60.054,1565970304,"201051344000868","174011545737251",28.47,24.30,0,329.73,368.50,35.1,31.9,0.283,1394999.0,1394999.0,12439,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970312,761953.00
08/16/2019 11:45,2,1.176,ACTIVE,213.06,344.45,60.001,1565970304,"201051344000576","174011545737251",28.29,25.30,0,332.43,368.20,33.7,30.6,0.270,1410505.1,1410505.1,12469,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970313,761954.00
08/16/2019 11:45,2,1.191,ACTIVE,212.61,343.85,60.012,1565970304,"201051344001158","174011545737251",28.61,24.50,0,330.33,369.70,34.6,31.4,0.287,1388038.5,1388038.5,12434,0,0,0,L,1122011218,1,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970314,761955.00
08/16/2019 11:45,2,1.197,ACTIVE,213.29,344.76,60.006,1565970304,"201051344000917","174011545737251",28.65,26.50,0,332.13,370.00,34.8,31.6,0.274,1404246.4,1404246.4,12479,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970315,761956.00
08/16/2019 11:45,2,1.240,ACTIVE,213.06,340.25,60.012,1565970304,"201051344000417","174011545737251",18.77,24.50,0,331.23,359.18,23.6,20.8,0.186,1104983.3,1104983.3,12474,0,0,0,L,1122011218,1,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970316,761957.00
08/16/2019 11:45,2,1.205,ACTIVE,213.29,344.76,60.022,1565970304,"201051344000685","174011545737251",28.25,23.80,0,330.93,370.60,34.5,31.4,0.296,1409962.6,1409962.6,12453,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970317,761958.00
08/16/2019 11:45,2,1.221,ACTIVE,213.51,344.76,60.022,1565970304,"201051344000651","174011545737251",28.49,26.30,0,333.03,369.70,35.2,32.1,0.283,1404892.9,1404892.9,12441,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970318,761959.00
08/16/2019 11:45,2,1.174,ACTIVE,212.16,343.25,60.022,1565970304,"201051344000594","174011545737251",28.90,25.30,0,326.12,366.40,34.4,31.3,0.270,1414239.5,1414239.5,12445,0,0,0,L,1122011218,1,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970318,761960.00
08/16/2019 11:45,2,1.162,ACTIVE,212.61,343.85,60.038,1565970304,"201051344000469","174011545737251",28.88,25.00,0,326.72,367.90,34.1,31.0,0.283,1394776.8,1394776.8,12460,0,0,0,L,1122011218,1,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970319,761961.00
08/16/2019 11:45,2,1.260,ACTIVE,213.51,345.36,60.017,1565970304,"201051344000585","174011545737251",28.84,24.80,0,330.33,369.10,36.8,33.6,0.292,1421281.2,1421281.2,12434,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970320,761962.00
08/16/2019 11:45,2,1.166,ACTIVE,213.06,344.45,59.996,1565970304,"201051344000853","174011545737251",28.59,25.80,0,331.83,368.50,33.8,30.7,0.274,1417401.1,1417401.1,12451,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970321,761963.00
08/16/2019 11:45,2,1.158,ACTIVE,213.29,343.85,59.980,1565970304,"201051344001145","174011545737251",29.16,23.80,0,331.83,369.70,34.3,31.2,0.265,1419075.4,1419075.4,12474,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970322,761964.00
08/16/2019 11:45,2,1.193,ACTIVE,213.29,344.76,60.017,1565970304,"201051344000438","174011545737251",28.94,25.30,0,332.43,369.10,35.0,31.9,0.265,1412598.2,1412598.2,12445,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970323,761965.00
08/16/2019 11:45,2,1.229,ACTIVE,213.06,342.65,60.028,1565970304,"201051344001135","174011545737251",28.75,26.30,0,331.23,369.40,35.8,32.6,0.270,1400602.6,1400602.6,12428,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970324,761966.00
08/16/2019 11:45,2,1.164,ACTIVE,212.61,343.25,60.033,1565970304,"201051344000983","174011545737251",28.98,26.00,0,329.73,368.20,34.2,31.1,0.274,1415753.9,1415753.9,12440,0,0,0,L,1122011218,1,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970325,761967.00
08/16/2019 11:45,2,1.191,ACTIVE,213.29,342.95,60.017,1565970304,"201051344001203","174011545737251",28.67,25.30,0,331.83,371.21,34.7,31.5,0.278,1408865.9,1408865.9,12456,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970326,761968.00
08/16/2019 11:45,2,1.160,ACTIVE,212.83,343.25,60.022,1565970304,"201051344001230","174011545737251",28.59,23.50,0,328.22,368.80,33.6,30.5,0.265,1402778.1,1402778.1,12493,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970327,761969.00
08/16/2019 11:45,2,1.195,ACTIVE,212.83,343.85,60.006,1565970304,"201051344000646","174011545737251",28.49,25.00,0,330.03,369.10,34.5,31.4,0.278,1396909.2,1396909.2,12455,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970328,761970.00
08/16/2019 11:45,2,1.160,ACTIVE,212.61,342.05,59.985,1565970304,"201051344000867","174011545737251",28.57,26.80,0,329.13,366.40,33.6,30.5,0.252,1392810.5,1392810.5,12466,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970329,761971.00
08/16/2019 11:45,2,1.137,ACTIVE,212.83,344.15,60.022,1565970304,"201051344000633","174011545737251",28.63,25.30,0,331.23,368.80,33.0,29.9,0.265,1389288.8,1389288.8,12473,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970330,761972.00
08/16/2019 11:45,2,1.166,ACTIVE,212.83,343.55,60.022,1565970304,"201051344000955","174011545737251",29.16,25.80,0,330.03,369.10,34.5,31.3,0.270,1417705.7,1417705.7,12457,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970330,761973.00
08/16/2019 11:45,2,1.119,ACTIVE,212.61,342.95,60.022,1565970304,"201051344000648","174011545737251",28.39,24.00,0,331.23,368.50,32.2,29.2,0.261,1402543.5,1402543.5,12442,0,0,0,L,1122011218,1,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970331,761974.00
08/16/2019 11:45,2,1.117,ACTIVE,212.83,343.25,60.022,1565970304,"201051344000645","174011545737251",28.29,25.30,0,331.23,368.50,32.0,29.0,0.252,1408538.5,1408538.5,12449,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970332,761975.00
08/16/2019 11:45,2,1.127,ACTIVE,212.38,342.95,60.017,1565970304,"201051344000569","174011545737251",28.80,25.30,0,330.33,368.50,32.9,29.8,0.256,1426082.1,1426082.1,12435,0,0,0,L,1122011218,1,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970333,761976.00
08/16/2019 11:45,2,1.182,ACTIVE,212.83,346.26,60.006,1565970304,"179051228000119","174011545737251",28.51,27.30,0,332.13,371.81,34.1,31.0,0.270,211644.7,211644.7,12552,0,0,0,L,46974696,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565970334,761977.00
08/16/2019 12:00,2,1.494,ACTIVE,213.96,347.46,60.006,1565971204,"201051344000579","174011545737251",29.04,25.30,0,330.03,368.80,44.0,40.5,0.358,1427636.3,1427636.3,12449,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971205,761978.00
08/16/2019 12:00,2,1.543,ACTIVE,214.19,347.76,60.012,1565971204,"201051344001025","174011545737251",28.78,25.30,0,329.13,369.40,45.0,41.5,0.354,1413540.7,1413540.7,12438,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971206,761979.00
08/16/2019 12:00,2,1.479,ACTIVE,214.41,347.76,60.006,1565971204,"201051344001093","174011545737251",28.69,25.00,0,329.43,368.50,43.0,39.6,0.340,1394698.2,1394698.2,12481,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971207,761980.00
08/16/2019 12:00,2,1.438,ACTIVE,213.96,345.96,60.012,1565971204,"201051344000458","174011545737251",28.77,26.30,0,330.33,367.60,41.9,38.5,0.345,1407813.7,1407813.7,12438,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971208,761981.00
08/16/2019 12:00,2,1.496,ACTIVE,213.96,347.16,60.012,1565971204,"201051344000890","174011545737251",29.16,24.30,0,328.22,368.20,44.2,40.7,0.349,1410016.8,1410016.8,12447,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971209,761982.00
08/16/2019 12:00,2,1.453,ACTIVE,213.96,345.06,60.022,1565971204,"201051344000988","174011545737251",18.79,25.00,0,329.43,359.48,27.6,24.8,0.225,1063593.3,1063593.3,12433,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971210,761983.00
08/16/2019 12:00,2,1.471,ACTIVE,214.64,348.66,60.017,1565971204,"201051344000582","174011545737251",28.53,25.30,0,329.43,368.80,42.6,39.2,0.354,1386823.1,1386823.1,12438,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971211,761984.00
08/16/2019 12:00,2,1.469,ACTIVE,213.51,346.56,60.001,1565971204,"201051344000868","174011545737251",28.37,24.30,0,328.82,367.60,42.2,38.8,0.336,1395008.0,1395008.0,12440,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971212,761985.00
08/16/2019 12:00,2,1.410,ACTIVE,214.19,347.16,60.017,1565971204,"201051344000576","174011545737251",28.67,25.30,0,330.63,367.90,41.0,37.6,0.327,1410513.8,1410513.8,12470,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971213,761986.00
08/16/2019 12:00,2,1.443,ACTIVE,213.96,346.26,60.001,1565971204,"201051344001158","174011545737251",28.53,24.80,0,329.73,368.50,41.8,38.4,0.345,1388047.4,1388047.4,12435,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971213,761987.00
08/16/2019 12:00,2,1.467,ACTIVE,214.41,346.26,59.985,1565971204,"201051344000917","174011545737251",28.29,26.80,0,327.92,367.60,42.0,38.6,0.336,1404255.3,1404255.3,12480,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971214,761988.00
08/16/2019 12:00,2,1.523,ACTIVE,214.41,343.85,60.012,1565971204,"201051344000417","174011545737251",18.37,24.80,0,330.03,357.38,28.4,25.4,0.225,1104989.2,1104989.2,12475,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971215,761989.00
08/16/2019 12:00,2,1.422,ACTIVE,214.19,347.76,60.006,1565971204,"201051344000685","174011545737251",29.06,24.00,0,329.43,368.20,41.9,38.5,0.349,1409971.6,1409971.6,12454,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971216,761990.00
08/16/2019 12:00,2,1.477,ACTIVE,214.64,348.06,59.964,1565971204,"201051344000651","174011545737251",28.65,26.50,0,330.33,369.10,42.8,39.4,0.336,1404902.1,1404902.1,12442,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971217,761991.00
08/16/2019 12:00,2,1.422,ACTIVE,213.29,346.56,59.969,1565971204,"201051344000594","174011545737251",28.75,25.50,0,327.92,367.30,41.5,38.1,0.336,1414248.4,1414248.4,12446,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971218,761992.00
08/16/2019 12:00,2,1.398,ACTIVE,213.74,346.86,59.990,1565971204,"201051344000469","174011545737251",29.00,25.30,0,329.73,368.20,41.1,37.8,0.340,1394785.8,1394785.8,12461,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971219,761993.00
08/16/2019 12:00,2,1.521,ACTIVE,214.41,348.36,60.006,1565971204,"201051344000585","174011545737251",28.75,25.30,0,328.82,369.40,44.3,40.9,0.354,1421290.8,1421290.8,12435,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971220,761994.00
08/16/2019 12:00,2,1.406,ACTIVE,214.41,347.16,60.043,1565971204,"201051344000853","174011545737251",28.67,26.00,0,331.53,369.10,40.9,37.5,0.323,1417410.0,1417410.0,12452,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971221,761995.00
08/16/2019 12:00,2,1.410,ACTIVE,214.41,346.56,60.006,1565971204,"201051344001145","174011545737251",28.94,24.30,0,330.33,368.50,41.4,38.0,0.331,1419084.4,1419084.4,12475,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971222,761996.00
08/16/2019 12:00,2,1.438,ACTIVE,214.41,347.46,60.006,1565971204,"201051344000438","174011545737251",28.98,25.50,0,329.13,368.50,42.2,38.8,0.331,1412607.5,1412607.5,12446,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971223,761997.00
08/16/2019 12:00,2,1.459,ACTIVE,214.19,346.56,60.043,1565971204,"201051344001135","174011545737251",29.06,26.80,0,327.92,368.20,43.0,39.5,0.331,1400612.0,1400612.0,12429,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971224,761998.00
08/16/2019 12:00,2,1.418,ACTIVE,213.74,345.96,60.012,1565971204,"201051344000983","174011545737251",28.45,25.80,0,329.13,368.20,40.9,37.6,0.331,1415763.0,1415763.0,12441,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971225,761999.00
08/16/2019 12:00,2,1.443,ACTIVE,214.64,346.86,60.038,1565971204,"201051344001203","174011545737251",28.69,25.50,0,329.73,370.00,42.0,38.6,0.349,1408875.2,1408875.2,12457,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971226,762000.00
08/16/2019 12:00,2,1.400,ACTIVE,213.96,345.96,59.996,1565971204,"201051344001230","174011545737251",28.53,24.00,0,327.62,366.70,40.5,37.1,0.331,1402787.1,1402787.1,12494,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971227,762001.00
08/16/2019 12:00,2,1.439,ACTIVE,213.74,345.66,60.012,1565971204,"201051344000646","174011545737251",28.47,25.30,0,327.02,367.90,41.5,38.2,0.336,1396918.4,1396918.4,12456,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971228,762002.00
08/16/2019 12:00,2,1.393,ACTIVE,213.74,344.76,60.001,1565971204,"201051344000867","174011545737251",28.59,26.80,0,327.92,366.10,40.3,37.0,0.305,1392819.5,1392819.5,12467,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971229,762003.00
08/16/2019 12:00,2,1.361,ACTIVE,213.96,347.16,60.006,1565971204,"201051344000633","174011545737251",28.77,25.30,0,329.73,368.80,39.7,36.4,0.314,1389297.7,1389297.7,12474,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971230,762004.00
08/16/2019 12:00,2,1.436,ACTIVE,213.74,346.26,60.006,1565971204,"201051344000955","174011545737251",28.57,26.00,0,327.92,367.00,41.5,38.2,0.327,1417715.1,1417715.1,12458,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971231,762005.00
08/16/2019 12:00,2,1.328,ACTIVE,213.96,345.36,60.049,1565971204,"201051344000648","174011545737251",28.69,24.00,0,329.73,367.60,38.6,35.3,0.318,1402552.2,1402552.2,12443,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971232,762006.00
08/16/2019 12:00,2,1.344,ACTIVE,213.96,345.66,59.969,1565971204,"201051344000645","174011545737251",28.41,25.00,0,330.33,368.20,38.7,35.4,0.309,1408547.2,1408547.2,12450,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971233,762007.00
08/16/2019 12:00,2,1.369,ACTIVE,213.74,345.36,60.012,1565971204,"201051344000569","174011545737251",28.51,25.50,0,329.43,368.20,39.5,36.2,0.323,1426091.1,1426091.1,12436,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971233,762008.00
08/16/2019 12:00,2,1.398,ACTIVE,213.96,349.56,59.996,1565971204,"179051228000119","174011545737251",28.75,27.30,0,330.63,371.21,40.8,37.4,0.327,211654.0,211654.0,12553,0,0,0,L,46974696,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565971234,762009.00
08/16/2019 12:15,2,1.674,ACTIVE,213.51,347.46,59.990,1565972104,"201051344000579","174011545737251",29.14,25.50,0,330.33,372.11,49.4,45.7,0.411,1427646.4,1427646.4,12450,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972106,762010.00
08/16/2019 12:15,2,1.707,ACTIVE,213.51,348.66,60.017,1565972104,"201051344001025","174011545737251",28.90,25.50,0,332.13,373.91,50.0,46.4,0.407,1413551.1,1413551.1,12439,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972107,762011.00
08/16/2019 12:15,2,1.631,ACTIVE,213.96,349.56,60.022,1565972104,"201051344001093","174011545737251",28.75,25.80,0,332.73,372.41,47.5,44.0,0.384,1394708.0,1394708.0,12482,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972108,762012.00
08/16/2019 12:15,2,1.645,ACTIVE,213.29,346.86,60.022,1565972104,"201051344000458","174011545737251",28.67,26.50,0,329.73,371.21,47.8,44.2,0.393,1407823.5,1407823.5,12439,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972109,762013.00
08/16/2019 12:15,2,1.705,ACTIVE,213.51,348.06,60.012,1565972104,"201051344000890","174011545737251",28.67,24.50,0,331.23,372.41,49.5,45.9,0.398,1410027.1,1410027.1,12448,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972110,762014.00
08/16/2019 12:15,2,1.684,ACTIVE,213.29,344.45,60.017,1565972104,"201051344000988","174011545737251",18.53,25.30,0,331.23,361.29,31.6,28.6,0.256,1063599.6,1063599.6,12434,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972110,762015.00
08/16/2019 12:15,2,1.664,ACTIVE,214.41,349.56,59.996,1565972104,"201051344000582","174011545737251",28.39,25.80,0,331.53,373.61,47.9,44.3,0.398,1386833.0,1386833.0,12439,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972111,762016.00
08/16/2019 12:15,2,1.664,ACTIVE,212.83,347.46,60.038,1565972104,"201051344000868","174011545737251",28.73,24.50,0,328.82,371.21,48.5,44.9,0.393,1395018.0,1395018.0,12441,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972112,762017.00
