ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 12:15,2,1.604,ACTIVE,213.51,348.96,60.006,1565972104,"201051344000576","174011545737251",29.10,25.50,0,331.83,371.81,47.3,43.7,0.380,1410523.5,1410523.5,12471,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972113,762018.00
08/16/2019 12:15,2,1.656,ACTIVE,213.29,347.46,60.022,1565972104,"201051344001158","174011545737251",28.73,25.00,0,329.13,372.11,48.2,44.6,0.402,1388057.2,1388057.2,12436,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972114,762019.00
08/16/2019 12:15,2,1.611,ACTIVE,213.96,348.66,60.001,1565972104,"201051344000917","174011545737251",29.10,27.30,0,330.33,372.11,47.5,43.9,0.380,1404265.2,1404265.2,12481,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972115,762020.00
08/16/2019 12:15,2,1.693,ACTIVE,213.74,344.76,60.012,1565972104,"201051344000417","174011545737251",18.89,25.30,0,331.83,360.69,32.4,29.3,0.261,1104995.7,1104995.7,12476,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972116,762021.00
08/16/2019 12:15,2,1.637,ACTIVE,213.96,350.17,60.033,1565972104,"201051344000685","174011545737251",29.12,24.50,0,331.53,373.01,48.3,44.7,0.420,1409981.5,1409981.5,12455,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972117,762022.00
08/16/2019 12:15,2,1.701,ACTIVE,214.19,348.96,60.022,1565972104,"201051344000651","174011545737251",28.67,27.00,0,331.83,373.31,49.5,45.8,0.393,1404912.3,1404912.3,12443,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972118,762023.00
08/16/2019 12:15,2,1.643,ACTIVE,212.61,345.96,60.006,1565972104,"201051344000594","174011545737251",29.28,26.00,0,327.02,370.60,48.8,45.1,0.393,1414258.4,1414258.4,12447,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972119,762024.00
08/16/2019 12:15,2,1.654,ACTIVE,213.51,348.06,60.006,1565972104,"201051344000469","174011545737251",29.02,25.50,0,329.43,372.11,48.7,45.0,0.415,1394795.7,1394795.7,12462,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972120,762025.00
08/16/2019 12:15,2,1.787,ACTIVE,214.19,349.86,60.017,1565972104,"201051344000585","174011545737251",28.27,25.50,0,332.43,375.11,51.2,47.5,0.415,1421301.5,1421301.5,12436,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972121,762026.00
08/16/2019 12:15,2,1.674,ACTIVE,213.96,348.36,60.017,1565972104,"201051344000853","174011545737251",28.88,26.30,0,332.13,372.41,49.0,45.4,0.398,1417419.9,1417419.9,12453,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972122,762027.00
08/16/2019 12:15,2,1.658,ACTIVE,213.96,349.26,60.012,1565972104,"201051344001145","174011545737251",28.86,24.50,0,332.13,373.01,48.5,44.9,0.393,1419094.4,1419094.4,12476,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972123,762028.00
08/16/2019 12:15,2,1.689,ACTIVE,213.96,349.26,60.012,1565972104,"201051344000438","174011545737251",29.22,26.30,0,331.83,372.71,50.0,46.4,0.398,1412617.7,1412617.7,12447,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972124,762029.00
08/16/2019 12:15,2,1.744,ACTIVE,213.74,348.66,60.012,1565972104,"201051344001135","174011545737251",28.80,27.30,0,331.53,372.41,50.9,47.2,0.398,1400622.5,1400622.5,12430,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972125,762030.00
08/16/2019 12:15,2,1.676,ACTIVE,213.51,347.76,60.017,1565972104,"201051344000983","174011545737251",29.46,26.00,0,329.13,371.81,50.0,46.4,0.415,1415773.0,1415773.0,12442,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972126,762031.00
08/16/2019 12:15,2,1.723,ACTIVE,213.96,348.36,60.012,1565972104,"201051344001203","174011545737251",28.90,26.00,0,331.53,374.21,50.5,46.8,0.415,1408885.4,1408885.4,12458,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972127,762032.00
08/16/2019 12:15,2,1.666,ACTIVE,213.51,348.06,60.054,1565972104,"201051344001230","174011545737251",28.88,24.30,0,328.82,370.60,48.8,45.1,0.411,1402797.0,1402797.0,12495,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972127,762033.00
08/16/2019 12:15,2,1.723,ACTIVE,213.51,349.56,60.012,1565972104,"201051344000646","174011545737251",28.94,26.00,0,329.43,372.41,50.6,46.9,0.411,1396928.7,1396928.7,12457,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972128,762034.00
08/16/2019 12:15,2,1.695,ACTIVE,213.29,347.46,60.017,1565972104,"201051344000867","174011545737251",29.24,27.30,0,328.52,370.00,50.2,46.6,0.402,1392829.5,1392829.5,12468,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972129,762035.00
08/16/2019 12:15,2,1.709,ACTIVE,213.74,349.56,60.012,1565972104,"201051344000633","174011545737251",28.78,25.50,0,331.53,372.11,49.9,46.2,0.411,1389307.6,1389307.6,12475,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972130,762036.00
08/16/2019 12:15,2,1.750,ACTIVE,213.74,348.36,60.017,1565972104,"201051344000955","174011545737251",28.96,26.50,0,330.03,371.81,51.3,47.6,0.424,1417725.4,1417725.4,12459,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972131,762037.00
08/16/2019 12:15,2,1.699,ACTIVE,213.51,348.36,60.012,1565972104,"201051344000648","174011545737251",28.80,24.30,0,330.93,371.51,49.6,45.9,0.411,1402561.9,1402561.9,12444,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972132,762038.00
08/16/2019 12:15,2,1.719,ACTIVE,213.74,348.36,60.001,1565972104,"201051344000645","174011545737251",28.63,25.00,0,330.63,371.81,49.9,46.2,0.411,1408557.0,1408557.0,12451,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972133,762039.00
08/16/2019 12:15,2,1.715,ACTIVE,213.51,348.66,60.054,1565972104,"201051344000569","174011545737251",29.24,25.80,0,329.13,372.11,50.8,47.1,0.424,1426101.0,1426101.0,12437,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972134,762040.00
08/16/2019 12:15,2,1.787,ACTIVE,213.51,353.47,60.033,1565972104,"179051228000119","174011545737251",28.90,27.50,0,331.83,375.71,52.4,48.6,0.433,211664.3,211664.3,12554,0,0,0,L,46974696,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565972135,762041.00
08/16/2019 12:30,2,2.057,ACTIVE,213.96,351.37,59.975,1565973004,"201051344000579","174011545737251",28.84,27.80,0,319.21,388.94,60.2,56.1,0.495,1427662.9,1427662.9,12451,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973005,762042.00
08/16/2019 12:30,2,2.123,ACTIVE,214.19,351.97,59.980,1565973004,"201051344001025","174011545737251",28.61,27.00,0,318.30,390.14,61.5,57.5,0.499,1413567.9,1413567.9,12440,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973006,762043.00
08/16/2019 12:30,2,2.039,ACTIVE,214.19,353.17,59.996,1565973004,"201051344001093","174011545737251",28.63,26.80,0,320.71,388.64,59.1,55.2,0.486,1394724.3,1394724.3,12483,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973007,762044.00
08/16/2019 12:30,2,1.996,ACTIVE,213.96,350.77,59.985,1565973004,"201051344000458","174011545737251",28.92,28.80,0,319.81,388.04,58.4,54.4,0.491,1407839.6,1407839.6,12440,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973008,762045.00
08/16/2019 12:30,2,2.119,ACTIVE,213.74,351.37,60.006,1565973004,"201051344000890","174011545737251",28.43,26.30,0,319.51,388.64,61.0,57.0,0.499,1410043.8,1410043.8,12449,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973008,762046.00
08/16/2019 12:30,2,2.051,ACTIVE,213.96,348.36,59.990,1565973004,"201051344000988","174011545737251",18.81,26.50,0,331.23,379.02,39.1,35.8,0.327,1063610.1,1063610.1,12435,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973009,762047.00
08/16/2019 12:30,2,2.066,ACTIVE,214.64,353.77,60.043,1565973004,"201051344000582","174011545737251",28.49,26.80,0,318.00,390.44,59.6,55.6,0.491,1386849.3,1386849.3,12440,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973010,762048.00
08/16/2019 12:30,2,2.041,ACTIVE,213.51,350.77,59.990,1565973004,"201051344000868","174011545737251",28.92,25.80,0,318.91,388.64,59.9,55.8,0.495,1395034.3,1395034.3,12442,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973011,762049.00
08/16/2019 12:30,2,2.021,ACTIVE,214.19,351.67,60.001,1565973004,"201051344000576","174011545737251",28.49,27.00,0,320.41,388.34,58.3,54.4,0.477,1410539.4,1410539.4,12472,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973012,762050.00
08/16/2019 12:30,2,2.051,ACTIVE,213.96,351.97,59.980,1565973004,"201051344001158","174011545737251",28.67,26.50,0,320.11,388.94,59.6,55.6,0.495,1388073.4,1388073.4,12437,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973013,762051.00
08/16/2019 12:30,2,2.031,ACTIVE,214.41,352.57,60.001,1565973004,"201051344000917","174011545737251",29.06,29.00,0,321.31,388.34,59.9,55.8,0.495,1404281.4,1404281.4,12482,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973014,762052.00
08/16/2019 12:30,2,2.135,ACTIVE,213.96,347.16,59.990,1565973004,"201051344000417","174011545737251",18.59,26.30,0,331.53,379.02,40.2,36.9,0.340,1105006.4,1105006.4,12477,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973015,762053.00
08/16/2019 12:30,2,2.094,ACTIVE,213.96,353.17,59.964,1565973004,"201051344000685","174011545737251",28.59,26.00,0,318.91,389.54,60.5,56.5,0.521,1409998.0,1409998.0,12456,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973016,762054.00
08/16/2019 12:30,2,2.131,ACTIVE,214.41,353.17,59.985,1565973004,"201051344000651","174011545737251",28.59,28.50,0,319.21,389.54,61.7,57.6,0.495,1404929.0,1404929.0,12444,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973017,762055.00
08/16/2019 12:30,2,2.076,ACTIVE,213.29,350.77,59.990,1565973004,"201051344000594","174011545737251",28.73,27.80,0,319.21,387.74,60.4,56.4,0.499,1414274.7,1414274.7,12448,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973018,762056.00
08/16/2019 12:30,2,2.053,ACTIVE,213.96,352.27,59.990,1565973004,"201051344000469","174011545737251",29.02,27.00,0,318.30,389.24,60.4,56.4,0.513,1394811.9,1394811.9,12463,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973019,762057.00
08/16/2019 12:30,2,2.168,ACTIVE,214.64,354.37,59.990,1565973004,"201051344000585","174011545737251",29.02,27.00,0,316.50,389.84,63.8,59.6,0.535,1421318.6,1421318.6,12437,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973020,762058.00
08/16/2019 12:30,2,2.051,ACTIVE,214.41,352.87,59.985,1565973004,"201051344000853","174011545737251",29.10,27.80,0,320.11,390.14,60.5,56.5,0.504,1417436.2,1417436.2,12454,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973021,762059.00
08/16/2019 12:30,2,2.096,ACTIVE,214.19,352.57,59.990,1565973004,"201051344001145","174011545737251",28.67,26.00,0,321.31,389.24,60.9,56.8,0.508,1419110.7,1419110.7,12477,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973022,762060.00
08/16/2019 12:30,2,2.115,ACTIVE,214.41,354.37,59.980,1565973004,"201051344000438","174011545737251",29.00,28.00,0,318.91,388.34,62.1,58.1,0.504,1412634.4,1412634.4,12448,0,0,0,L,1122011218,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973023,762061.00
08/16/2019 12:30,2,2.182,ACTIVE,213.96,352.57,59.985,1565973004,"201051344001135","174011545737251",28.63,28.30,0,319.51,388.04,63.3,59.2,0.508,1400639.4,1400639.4,12431,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973024,762062.00
08/16/2019 12:30,2,2.070,ACTIVE,214.19,352.57,59.990,1565973004,"201051344000983","174011545737251",29.24,27.80,0,319.51,388.34,61.4,57.3,0.508,1415789.4,1415789.4,12443,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973025,762063.00
08/16/2019 12:30,2,2.150,ACTIVE,214.41,353.47,60.001,1565973004,"201051344001203","174011545737251",28.92,27.80,0,317.70,389.54,63.0,58.9,0.526,1408902.2,1408902.2,12459,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973026,762064.00
08/16/2019 12:30,2,2.107,ACTIVE,213.74,351.97,60.006,1565973004,"201051344001230","174011545737251",28.65,25.80,0,319.81,387.74,61.2,57.1,0.513,1402813.4,1402813.4,12496,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973027,762065.00
08/16/2019 12:30,2,2.154,ACTIVE,213.74,353.17,59.990,1565973004,"201051344000646","174011545737251",28.71,28.00,0,319.81,388.04,62.6,58.5,0.513,1396945.4,1396945.4,12458,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973028,762066.00
08/16/2019 12:30,2,2.098,ACTIVE,213.74,350.47,59.985,1565973004,"201051344000867","174011545737251",28.94,28.80,0,319.81,386.53,61.5,57.4,0.486,1392845.9,1392845.9,12469,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973029,762067.00
08/16/2019 12:30,2,2.086,ACTIVE,214.19,353.17,59.996,1565973004,"201051344000633","174011545737251",28.88,27.80,0,320.41,388.34,61.0,57.0,0.495,1389323.9,1389323.9,12476,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973030,762068.00
08/16/2019 12:30,2,2.174,ACTIVE,213.74,352.27,59.996,1565973004,"201051344000955","174011545737251",28.69,28.50,0,317.40,386.83,63.2,59.0,0.517,1417742.2,1417742.2,12460,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973031,762069.00
08/16/2019 12:30,2,2.086,ACTIVE,214.19,352.27,60.017,1565973004,"201051344000648","174011545737251",28.41,25.30,0,318.30,388.64,60.0,56.0,0.508,1402577.9,1402577.9,12445,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973032,762070.00
08/16/2019 12:30,2,2.100,ACTIVE,214.41,353.17,60.001,1565973004,"201051344000645","174011545737251",28.45,26.00,0,319.81,389.54,60.6,56.6,0.499,1408573.0,1408573.0,12452,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973032,762071.00
08/16/2019 12:30,2,2.109,ACTIVE,213.96,352.87,59.996,1565973004,"201051344000569","174011545737251",28.80,27.30,0,318.61,389.24,61.5,57.5,0.517,1426117.3,1426117.3,12438,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973033,762072.00
08/16/2019 12:30,2,2.127,ACTIVE,214.19,357.08,60.001,1565973004,"179051228000119","174011545737251",29.22,28.80,0,319.81,391.94,63.0,58.9,0.521,211680.9,211680.9,12555,0,0,0,L,46974696,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973034,762073.00
08/16/2019 12:45,2,1.490,ACTIVE,213.74,346.56,60.059,1565973904,"201051344000579","174011545737251",28.98,28.00,0,331.83,379.32,43.8,40.3,0.349,1427674.9,1427674.9,12452,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973905,762074.00
08/16/2019 12:45,2,1.535,ACTIVE,215.09,348.36,60.022,1565973904,"201051344001025","174011545737251",28.67,27.30,0,331.53,382.33,44.5,41.1,0.358,1413580.2,1413580.2,12441,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973906,762075.00
08/16/2019 12:45,2,1.471,ACTIVE,214.87,348.66,60.017,1565973904,"201051344001093","174011545737251",28.55,27.00,0,332.73,381.12,42.5,39.1,0.340,1394736.0,1394736.0,12484,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973907,762076.00
08/16/2019 12:45,2,1.451,ACTIVE,213.74,346.26,59.985,1565973904,"201051344000458","174011545737251",28.63,28.50,0,330.63,378.42,42.2,38.8,0.349,1407851.1,1407851.1,12441,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973908,762077.00
08/16/2019 12:45,2,1.516,ACTIVE,214.41,347.76,60.028,1565973904,"201051344000890","174011545737251",28.73,26.80,0,329.73,380.82,44.1,40.6,0.354,1410055.9,1410055.9,12450,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973909,762078.00
08/16/2019 12:45,2,1.479,ACTIVE,213.96,344.45,60.022,1565973904,"201051344000988","174011545737251",18.73,26.80,0,331.53,367.00,28.1,25.1,0.225,1063617.6,1063617.6,12436,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973910,762079.00
08/16/2019 12:45,2,1.479,ACTIVE,215.32,348.36,60.017,1565973904,"201051344000582","174011545737251",28.51,27.00,0,332.13,381.73,42.7,39.3,0.349,1386861.0,1386861.0,12441,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973910,762080.00
08/16/2019 12:45,2,1.486,ACTIVE,213.51,345.66,60.017,1565973904,"201051344000868","174011545737251",28.65,25.80,0,330.93,378.42,43.1,39.7,0.349,1395046.0,1395046.0,12443,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973911,762081.00
08/16/2019 12:45,2,1.453,ACTIVE,214.19,348.06,60.017,1565973904,"201051344000576","174011545737251",28.25,27.30,0,331.23,378.42,41.6,38.2,0.336,1410550.8,1410550.8,12473,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973912,762082.00
08/16/2019 12:45,2,1.492,ACTIVE,213.96,346.26,60.017,1565973904,"201051344001158","174011545737251",28.23,26.50,0,331.23,379.62,42.7,39.3,0.354,1388085.0,1388085.0,12438,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973913,762083.00
08/16/2019 12:45,2,1.449,ACTIVE,215.09,348.36,60.012,1565973904,"201051344000917","174011545737251",29.00,29.00,0,330.63,380.52,42.6,39.2,0.340,1404293.1,1404293.1,12483,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973914,762084.00
08/16/2019 12:45,2,1.520,ACTIVE,214.87,345.06,60.017,1565973904,"201051344000417","174011545737251",18.79,27.00,0,331.53,366.70,29.0,26.1,0.230,1105014.1,1105014.1,12478,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973915,762085.00
08/16/2019 12:45,2,1.490,ACTIVE,215.09,349.26,60.043,1565973904,"201051344000685","174011545737251",28.47,26.30,0,331.53,381.12,43.0,39.6,0.371,1410009.7,1410009.7,12457,0,0,0,L,1122011218,1,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973916,762086.00
08/16/2019 12:45,2,1.514,ACTIVE,215.09,348.66,59.975,1565973904,"201051344000651","174011545737251",28.59,28.50,0,333.03,381.42,43.9,40.4,0.349,1404940.9,1404940.9,12445,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973917,762087.00
08/16/2019 12:45,2,1.484,ACTIVE,213.51,345.96,60.059,1565973904,"201051344000594","174011545737251",28.61,28.00,0,328.82,377.82,43.1,39.7,0.349,1414286.4,1414286.4,12449,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973918,762088.00
08/16/2019 12:45,2,1.506,ACTIVE,214.19,346.86,60.022,1565973904,"201051344000469","174011545737251",28.13,27.00,0,331.23,379.32,42.9,39.5,0.362,1394823.6,1394823.6,12464,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973919,762089.00
08/16/2019 12:45,2,1.596,ACTIVE,215.32,349.26,60.022,1565973904,"201051344000585","174011545737251",28.41,26.80,0,331.23,382.63,45.9,42.4,0.371,1421331.0,1421331.0,12438,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973920,762090.00
08/16/2019 12:45,2,1.467,ACTIVE,214.64,348.66,60.017,1565973904,"201051344000853","174011545737251",28.86,28.00,0,333.63,380.22,42.9,39.5,0.345,1417447.8,1417447.8,12455,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973921,762091.00
08/16/2019 12:45,2,1.486,ACTIVE,214.87,348.66,60.054,1565973904,"201051344001145","174011545737251",28.71,26.30,0,333.33,381.42,43.2,39.8,0.358,1419122.4,1419122.4,12478,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973922,762092.00
08/16/2019 12:45,2,1.520,ACTIVE,215.09,348.66,60.017,1565973904,"201051344000438","174011545737251",28.75,28.50,0,333.33,380.82,44.3,40.8,0.362,1412646.4,1412646.4,12449,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973923,762093.00
08/16/2019 12:45,2,1.535,ACTIVE,214.87,348.06,60.017,1565973904,"201051344001135","174011545737251",29.08,28.00,0,332.43,381.73,45.3,41.8,0.358,1400651.6,1400651.6,12432,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973924,762094.00
08/16/2019 12:45,2,1.490,ACTIVE,213.96,346.56,60.017,1565973904,"201051344000983","174011545737251",28.90,27.50,0,331.83,378.72,43.7,40.3,0.362,1415801.1,1415801.1,12444,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973925,762095.00
08/16/2019 12:45,2,1.529,ACTIVE,215.09,348.36,60.017,1565973904,"201051344001203","174011545737251",28.82,27.80,0,333.03,382.03,44.6,41.2,0.362,1408914.2,1408914.2,12460,0,0,0,L,1122011218,1,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973926,762096.00
08/16/2019 12:45,2,1.488,ACTIVE,214.64,347.76,60.017,1565973904,"201051344001230","174011545737251",28.65,26.30,0,330.93,379.62,43.2,39.8,0.354,1402825.0,1402825.0,12497,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973927,762097.00
08/16/2019 12:45,2,1.523,ACTIVE,214.41,348.06,60.017,1565973904,"201051344000646","174011545737251",28.78,28.30,0,331.23,380.22,44.5,41.0,0.362,1396957.3,1396957.3,12459,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973927,762098.00
08/16/2019 12:45,2,1.502,ACTIVE,213.74,345.36,60.006,1565973904,"201051344000867","174011545737251",28.61,28.50,0,330.33,377.22,43.5,40.1,0.340,1392857.6,1392857.6,12470,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973928,762099.00
08/16/2019 12:45,2,1.477,ACTIVE,213.96,348.06,60.012,1565973904,"201051344000633","174011545737251",28.69,28.00,0,331.23,378.72,42.9,39.5,0.336,1389335.4,1389335.4,12477,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973929,762100.00
08/16/2019 12:45,2,1.559,ACTIVE,214.19,347.16,59.975,1565973904,"201051344000955","174011545737251",28.37,28.80,0,331.53,379.32,44.8,41.3,0.367,1417754.2,1417754.2,12461,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973930,762101.00
08/16/2019 12:45,2,1.445,ACTIVE,213.96,346.26,60.012,1565973904,"201051344000648","174011545737251",28.78,25.50,0,332.13,379.32,42.2,38.8,0.354,1402589.2,1402589.2,12446,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973931,762102.00
08/16/2019 12:45,2,1.490,ACTIVE,213.96,347.46,60.022,1565973904,"201051344000645","174011545737251",28.05,26.00,0,332.73,379.32,42.3,38.9,0.349,1408584.4,1408584.4,12453,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973932,762103.00
08/16/2019 12:45,2,1.492,ACTIVE,213.74,346.86,60.006,1565973904,"201051344000569","174011545737251",28.69,27.30,0,331.23,379.32,43.4,40.0,0.358,1426128.9,1426128.9,12439,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973933,762104.00
08/16/2019 12:45,2,1.525,ACTIVE,214.19,350.77,60.006,1565973904,"179051228000119","174011545737251",28.86,29.00,0,333.33,382.63,44.6,41.2,0.367,211692.8,211692.8,12556,0,0,0,L,46974696,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565973934,762105.00
08/16/2019 13:00,2,1.352,ACTIVE,213.29,345.36,59.990,1565974804,"201051344000579","174011545737251",28.73,28.30,0,331.83,369.10,39.3,36.0,0.318,1427685.3,1427685.3,12453,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974805,762106.00
08/16/2019 13:00,2,1.363,ACTIVE,213.96,345.36,59.990,1565974804,"201051344001025","174011545737251",28.84,27.30,0,332.73,371.21,39.9,36.5,0.314,1413590.9,1413590.9,12442,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974806,762107.00
08/16/2019 13:00,2,1.314,ACTIVE,213.96,345.66,60.022,1565974804,"201051344001093","174011545737251",28.77,27.00,0,333.33,370.30,38.3,35.0,0.301,1394746.3,1394746.3,12485,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974807,762108.00
08/16/2019 13:00,2,1.316,ACTIVE,213.51,344.76,60.038,1565974804,"201051344000458","174011545737251",28.25,28.50,0,331.23,367.90,37.7,34.4,0.305,1407861.1,1407861.1,12442,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974808,762109.00
08/16/2019 13:00,2,1.354,ACTIVE,213.74,344.76,60.012,1565974804,"201051344000890","174011545737251",28.77,27.00,0,331.53,370.30,39.5,36.2,0.309,1410066.5,1410066.5,12451,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974809,762110.00
08/16/2019 13:00,2,1.320,ACTIVE,213.29,343.25,60.028,1565974804,"201051344000988","174011545737251",18.65,26.80,0,330.93,359.48,25.0,22.2,0.199,1063624.1,1063624.1,12437,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974810,762111.00
08/16/2019 13:00,2,1.309,ACTIVE,213.96,345.66,60.001,1565974804,"201051344000582","174011545737251",28.65,26.80,0,332.13,370.60,38.0,34.8,0.309,1386871.1,1386871.1,12442,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974811,762112.00
08/16/2019 13:00,2,1.346,ACTIVE,213.29,345.06,60.028,1565974804,"201051344000868","174011545737251",28.27,25.80,0,330.03,368.80,38.6,35.3,0.301,1395056.2,1395056.2,12444,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974812,762113.00
08/16/2019 13:00,2,1.289,ACTIVE,213.74,345.96,60.028,1565974804,"201051344000576","174011545737251",28.41,27.00,0,331.53,368.20,37.1,33.9,0.296,1410560.6,1410560.6,12474,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974813,762114.00
08/16/2019 13:00,2,1.318,ACTIVE,213.29,345.06,60.028,1565974804,"201051344001158","174011545737251",28.45,26.50,0,330.93,369.10,38.0,34.8,0.314,1388095.2,1388095.2,12439,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974814,762115.00
08/16/2019 13:00,2,1.301,ACTIVE,213.96,345.96,60.017,1565974804,"201051344000917","174011545737251",28.73,28.80,0,331.83,369.70,37.9,34.6,0.305,1404303.3,1404303.3,12484,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974815,762116.00
08/16/2019 13:00,2,1.359,ACTIVE,213.74,341.75,60.012,1565974804,"201051344000417","174011545737251",18.65,27.30,0,332.43,358.88,25.7,22.9,0.203,1105020.8,1105020.8,12479,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974816,762117.00
08/16/2019 13:00,2,1.311,ACTIVE,213.96,345.66,60.028,1565974804,"201051344000685","174011545737251",28.53,26.80,0,333.03,370.30,37.9,34.7,0.318,1410019.9,1410019.9,12458,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974817,762118.00
08/16/2019 13:00,2,1.346,ACTIVE,214.19,345.96,60.017,1565974804,"201051344000651","174011545737251",28.25,28.50,0,333.03,370.30,38.6,35.3,0.305,1404951.3,1404951.3,12446,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974818,762119.00
08/16/2019 13:00,2,1.316,ACTIVE,212.83,343.85,59.990,1565974804,"201051344000594","174011545737251",28.53,28.00,0,328.22,367.60,38.0,34.8,0.301,1414296.6,1414296.6,12450,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974819,762120.00
08/16/2019 13:00,2,1.307,ACTIVE,213.51,345.66,60.017,1565974804,"201051344000469","174011545737251",28.65,27.00,0,330.63,368.80,37.9,34.7,0.318,1394833.7,1394833.7,12465,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974819,762121.00
08/16/2019 13:00,2,1.393,ACTIVE,213.96,345.66,60.022,1565974804,"201051344000585","174011545737251",28.77,27.00,0,332.73,371.51,40.6,37.3,0.327,1421341.8,1421341.8,12439,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974821,762122.00
08/16/2019 13:00,2,1.316,ACTIVE,213.74,345.66,60.017,1565974804,"201051344000853","174011545737251",28.37,28.00,0,333.63,369.10,37.8,34.6,0.305,1417457.9,1417457.9,12456,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974822,762123.00
08/16/2019 13:00,2,1.311,ACTIVE,213.96,345.66,59.980,1565974804,"201051344001145","174011545737251",28.65,26.50,0,332.73,370.30,38.1,34.8,0.305,1419132.7,1419132.7,12479,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974822,762124.00
08/16/2019 13:00,2,1.340,ACTIVE,213.96,345.06,60.022,1565974804,"201051344000438","174011545737251",28.61,28.80,0,332.43,370.30,38.8,35.6,0.309,1412656.8,1412656.8,12450,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974824,762125.00
08/16/2019 13:00,2,1.379,ACTIVE,213.74,344.76,60.012,1565974804,"201051344001135","174011545737251",28.57,27.80,0,331.83,370.30,39.9,36.6,0.314,1400662.3,1400662.3,12433,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974824,762126.00
08/16/2019 13:00,2,1.322,ACTIVE,213.51,345.06,60.022,1565974804,"201051344000983","174011545737251",28.73,27.50,0,330.93,368.20,38.5,35.2,0.309,1415811.4,1415811.4,12445,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974825,762127.00
08/16/2019 13:00,2,1.340,ACTIVE,213.96,344.76,60.012,1565974804,"201051344001203","174011545737251",28.75,28.00,0,333.33,371.51,39.0,35.7,0.318,1408924.7,1408924.7,12461,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974826,762128.00
08/16/2019 13:00,2,1.316,ACTIVE,213.74,344.15,60.017,1565974804,"201051344001230","174011545737251",28.47,26.50,0,329.43,368.20,38.0,34.7,0.309,1402835.2,1402835.2,12498,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974827,762129.00
08/16/2019 13:00,2,1.348,ACTIVE,213.29,345.06,60.028,1565974804,"201051344000646","174011545737251",28.45,28.50,0,330.93,369.40,38.9,35.6,0.309,1396967.7,1396967.7,12460,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974828,762130.00
08/16/2019 13:00,2,1.318,ACTIVE,213.51,344.45,60.012,1565974804,"201051344000867","174011545737251",28.67,28.30,0,329.73,367.00,38.3,35.0,0.301,1392867.8,1392867.8,12471,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974829,762131.00
08/16/2019 13:00,2,1.291,ACTIVE,213.74,346.26,60.022,1565974804,"201051344000633","174011545737251",28.73,28.00,0,330.93,368.50,37.6,34.4,0.305,1389345.4,1389345.4,12478,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974830,762132.00
08/16/2019 13:00,2,1.346,ACTIVE,213.29,344.45,60.017,1565974804,"201051344000955","174011545737251",28.77,28.50,0,330.33,368.80,39.2,35.9,0.309,1417764.8,1417764.8,12462,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974831,762133.00
08/16/2019 13:00,2,1.279,ACTIVE,213.51,344.45,60.006,1565974804,"201051344000648","174011545737251",28.53,25.30,0,330.93,368.50,37.0,33.8,0.301,1402599.0,1402599.0,12447,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974832,762134.00
08/16/2019 13:00,2,1.297,ACTIVE,213.51,345.66,60.012,1565974804,"201051344000645","174011545737251",28.25,26.00,0,331.23,368.50,37.1,33.9,0.296,1408594.3,1408594.3,12454,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974833,762135.00
08/16/2019 13:00,2,1.309,ACTIVE,213.29,345.06,59.985,1565974804,"201051344000569","174011545737251",28.61,27.30,0,330.33,368.50,38.0,34.7,0.305,1426139.0,1426139.0,12440,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974834,762136.00
08/16/2019 13:00,2,1.328,ACTIVE,213.51,349.26,60.022,1565974804,"179051228000119","174011545737251",29.16,28.80,0,331.53,371.81,39.3,36.0,0.314,211703.3,211703.3,12557,0,0,0,L,46974696,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565974835,762137.00
08/16/2019 13:15,2,1.287,ACTIVE,213.51,344.15,59.990,1565975704,"201051344000579","174011545737251",29.14,27.80,0,330.63,365.49,38.0,34.8,0.296,1427695.0,1427695.0,12454,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975705,762138.00
08/16/2019 13:15,2,1.322,ACTIVE,214.87,345.96,59.980,1565975704,"201051344001025","174011545737251",28.90,27.00,0,331.23,368.50,38.8,35.5,0.305,1413600.7,1413600.7,12443,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975706,762139.00
08/16/2019 13:15,2,1.283,ACTIVE,215.09,347.16,60.001,1565975704,"201051344001093","174011545737251",28.67,26.80,0,330.33,367.60,37.3,34.1,0.296,1394755.7,1394755.7,12486,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975707,762140.00
08/16/2019 13:15,2,1.221,ACTIVE,213.74,344.45,59.990,1565975704,"201051344000458","174011545737251",29.00,27.80,0,331.23,364.59,35.9,32.7,0.292,1407870.3,1407870.3,12443,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975708,762141.00
08/16/2019 13:15,2,1.297,ACTIVE,214.64,345.96,60.001,1565975704,"201051344000890","174011545737251",29.14,26.80,0,330.33,367.30,38.3,35.0,0.296,1410076.2,1410076.2,12452,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975709,762142.00
08/16/2019 13:15,2,1.264,ACTIVE,213.74,342.35,59.996,1565975704,"201051344000988","174011545737251",18.67,26.50,0,330.33,357.08,23.9,21.2,0.194,1063630.1,1063630.1,12438,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975710,762143.00
08/16/2019 13:15,2,1.268,ACTIVE,215.32,347.16,59.996,1565975704,"201051344000582","174011545737251",28.69,26.80,0,331.53,368.50,36.8,33.6,0.296,1386880.5,1386880.5,12443,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975711,762144.00
08/16/2019 13:15,2,1.268,ACTIVE,213.51,343.55,59.996,1565975704,"201051344000868","174011545737251",28.78,25.50,0,329.73,365.49,37.0,33.8,0.292,1395065.7,1395065.7,12445,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975712,762145.00
08/16/2019 13:15,2,1.219,ACTIVE,213.96,345.06,60.006,1565975704,"201051344000576","174011545737251",28.75,26.80,0,331.53,365.80,35.5,32.4,0.278,1410569.8,1410569.8,12475,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975713,762146.00
08/16/2019 13:15,2,1.260,ACTIVE,213.74,344.45,60.001,1565975704,"201051344001158","174011545737251",28.37,26.00,0,330.03,365.80,36.2,33.0,0.296,1388104.5,1388104.5,12440,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975714,762147.00
08/16/2019 13:15,2,1.256,ACTIVE,215.09,346.56,60.006,1565975704,"201051344000917","174011545737251",28.63,28.50,0,329.73,367.00,36.5,33.3,0.287,1404312.7,1404312.7,12485,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975715,762148.00
08/16/2019 13:15,2,1.297,ACTIVE,214.87,343.25,60.028,1565975704,"201051344000417","174011545737251",18.87,27.00,0,331.23,357.38,24.8,22.0,0.199,1105027.0,1105027.0,12480,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975716,762149.00
08/16/2019 13:15,2,1.252,ACTIVE,215.09,347.46,60.001,1565975704,"201051344000685","174011545737251",28.65,26.50,0,330.33,367.60,36.3,33.1,0.305,1410029.3,1410029.3,12459,0,0,0,L,1122011218,1,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975716,762150.00
08/16/2019 13:15,2,1.275,ACTIVE,215.32,346.86,60.001,1565975704,"201051344000651","174011545737251",28.51,28.30,0,332.43,367.60,36.9,33.6,0.283,1404960.9,1404960.9,12447,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975717,762151.00
08/16/2019 13:15,2,1.240,ACTIVE,213.29,344.15,59.996,1565975704,"201051344000594","174011545737251",28.84,27.80,0,327.62,364.59,36.2,33.0,0.287,1414306.0,1414306.0,12451,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975718,762152.00
08/16/2019 13:15,2,1.236,ACTIVE,213.74,344.45,59.990,1565975704,"201051344000469","174011545737251",28.63,26.50,0,330.03,365.49,35.9,32.7,0.301,1394843.1,1394843.1,12466,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975719,762153.00
08/16/2019 13:15,2,1.324,ACTIVE,215.09,346.56,60.006,1565975704,"201051344000585","174011545737251",28.73,26.80,0,330.93,368.80,38.6,35.3,0.305,1421351.9,1421351.9,12440,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975720,762154.00
08/16/2019 13:15,2,1.221,ACTIVE,213.96,345.06,60.006,1565975704,"201051344000853","174011545737251",28.77,27.80,0,333.03,366.70,35.6,32.4,0.283,1417467.2,1417467.2,12457,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975721,762155.00
08/16/2019 13:15,2,1.244,ACTIVE,215.09,346.56,60.017,1565975704,"201051344001145","174011545737251",28.75,26.30,0,331.23,368.20,36.3,33.1,0.292,1419142.2,1419142.2,12480,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975722,762156.00
08/16/2019 13:15,2,1.260,ACTIVE,215.09,345.96,59.990,1565975704,"201051344000438","174011545737251",28.88,28.30,0,330.03,367.60,36.9,33.7,0.283,1412666.4,1412666.4,12451,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975723,762157.00
08/16/2019 13:15,2,1.283,ACTIVE,214.64,345.66,59.975,1565975704,"201051344001135","174011545737251",29.12,27.50,0,331.23,367.90,38.0,34.7,0.287,1400672.2,1400672.2,12434,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975724,762158.00
08/16/2019 13:15,2,1.227,ACTIVE,213.74,342.95,60.017,1565975704,"201051344000983","174011545737251",28.92,27.30,0,330.33,365.19,36.0,32.8,0.278,1415820.9,1415820.9,12446,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975725,762159.00
