ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 13:15,2,1.264,ACTIVE,215.09,345.96,60.001,1565975704,"201051344001203","174011545737251",28.82,27.50,0,331.23,368.80,36.9,33.7,0.301,1408934.5,1408934.5,12462,0,0,0,L,1122011218,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975726,762160.00
08/16/2019 13:15,2,1.244,ACTIVE,214.64,345.36,59.996,1565975704,"201051344001230","174011545737251",28.53,26.50,0,329.13,365.80,36.0,32.8,0.287,1402844.6,1402844.6,12499,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975727,762161.00
08/16/2019 13:15,2,1.258,ACTIVE,214.41,345.66,60.001,1565975704,"201051344000646","174011545737251",28.80,28.00,0,329.43,366.70,36.8,33.5,0.292,1396977.4,1396977.4,12461,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975728,762162.00
08/16/2019 13:15,2,1.234,ACTIVE,213.74,342.95,60.038,1565975704,"201051344000867","174011545737251",28.67,27.80,0,329.13,364.29,35.8,32.7,0.274,1392877.2,1392877.2,12472,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975729,762163.00
08/16/2019 13:15,2,1.207,ACTIVE,213.96,344.76,60.012,1565975704,"201051344000633","174011545737251",28.71,27.50,0,330.93,365.80,35.1,32.0,0.283,1389354.7,1389354.7,12479,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975730,762164.00
08/16/2019 13:15,2,1.273,ACTIVE,214.41,345.36,60.006,1565975704,"201051344000955","174011545737251",28.51,28.30,0,330.03,366.40,36.8,33.6,0.292,1417774.5,1417774.5,12463,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975731,762165.00
08/16/2019 13:15,2,1.174,ACTIVE,213.74,343.55,59.990,1565975704,"201051344000648","174011545737251",28.88,25.00,0,331.23,365.49,34.4,31.2,0.278,1402608.2,1402608.2,12448,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975732,762166.00
08/16/2019 13:15,2,1.188,ACTIVE,213.96,344.15,60.017,1565975704,"201051344000645","174011545737251",28.49,25.50,0,331.83,365.49,34.3,31.2,0.270,1408603.4,1408603.4,12455,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975733,762167.00
08/16/2019 13:15,2,1.195,ACTIVE,213.74,343.55,60.017,1565975704,"201051344000569","174011545737251",29.02,27.00,0,330.93,365.80,35.2,32.0,0.287,1426148.4,1426148.4,12441,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975734,762168.00
08/16/2019 13:15,2,1.232,ACTIVE,213.74,347.46,60.012,1565975704,"179051228000119","174011545737251",29.22,28.50,0,331.23,368.80,36.5,33.3,0.287,211713.0,211713.0,12558,0,0,0,L,46974696,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565975734,762169.00
08/16/2019 13:30,2,1.502,ACTIVE,213.74,345.96,59.990,1565976604,"201051344000579","174011545737251",28.92,27.50,0,330.93,367.60,44.0,40.5,0.354,1427704.0,1427704.0,12455,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976606,762170.00
08/16/2019 13:30,2,1.521,ACTIVE,214.41,346.56,59.985,1565976604,"201051344001025","174011545737251",29.08,26.80,0,332.13,369.70,44.9,41.4,0.362,1413609.9,1413609.9,12444,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976607,762171.00
08/16/2019 13:30,2,1.473,ACTIVE,214.41,347.76,59.985,1565976604,"201051344001093","174011545737251",29.18,26.80,0,331.53,368.80,43.5,40.1,0.345,1394764.6,1394764.6,12487,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976608,762172.00
08/16/2019 13:30,2,1.439,ACTIVE,213.74,345.96,60.006,1565976604,"201051344000458","174011545737251",28.77,27.50,0,329.73,366.70,42.0,38.6,0.349,1407878.9,1407878.9,12444,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976609,762173.00
08/16/2019 13:30,2,1.498,ACTIVE,214.19,346.86,59.975,1565976604,"201051344000890","174011545737251",29.18,26.80,0,330.93,368.80,44.4,40.9,0.354,1410085.4,1410085.4,12453,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976610,762174.00
08/16/2019 13:30,2,1.473,ACTIVE,213.74,344.45,60.012,1565976604,"201051344000988","174011545737251",18.75,26.30,0,330.93,358.88,27.9,25.0,0.230,1063635.7,1063635.7,12439,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976611,762175.00
08/16/2019 13:30,2,1.463,ACTIVE,214.64,348.36,59.985,1565976604,"201051344000582","174011545737251",28.94,26.80,0,333.33,369.40,43.0,39.5,0.349,1386889.4,1386889.4,12444,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976612,762176.00
08/16/2019 13:30,2,1.471,ACTIVE,213.51,345.96,59.975,1565976604,"201051344000868","174011545737251",28.88,25.30,0,329.43,367.60,43.1,39.6,0.345,1395074.7,1395074.7,12446,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976613,762177.00
08/16/2019 13:30,2,1.410,ACTIVE,214.19,346.86,60.038,1565976604,"201051344000576","174011545737251",29.12,26.30,0,330.33,367.60,41.6,38.3,0.331,1410578.4,1410578.4,12476,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976614,762178.00
08/16/2019 13:30,2,1.455,ACTIVE,213.96,346.26,59.959,1565976604,"201051344001158","174011545737251",28.77,26.00,0,330.63,368.20,42.4,39.0,0.349,1388113.3,1388113.3,12441,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976615,762179.00
08/16/2019 13:30,2,1.455,ACTIVE,214.64,347.76,60.028,1565976604,"201051344000917","174011545737251",29.06,28.30,0,332.13,368.20,42.9,39.5,0.349,1404321.6,1404321.6,12486,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976616,762180.00
08/16/2019 13:30,2,1.506,ACTIVE,214.41,343.25,60.001,1565976604,"201051344000417","174011545737251",18.91,26.80,0,332.13,357.68,28.9,25.9,0.234,1105032.9,1105032.9,12481,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976617,762181.00
08/16/2019 13:30,2,1.457,ACTIVE,214.41,347.76,59.990,1565976604,"201051344000685","174011545737251",28.82,26.50,0,331.83,368.80,42.5,39.1,0.367,1410038.1,1410038.1,12460,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976618,762182.00
08/16/2019 13:30,2,1.484,ACTIVE,214.64,347.76,59.990,1565976604,"201051344000651","174011545737251",28.84,27.50,0,333.33,369.70,43.4,40.0,0.349,1404969.9,1404969.9,12448,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976618,762183.00
08/16/2019 13:30,2,1.441,ACTIVE,213.29,345.06,60.012,1565976604,"201051344000594","174011545737251",29.12,27.50,0,328.22,366.40,42.5,39.1,0.340,1414314.9,1414314.9,12452,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976619,762184.00
08/16/2019 13:30,2,1.436,ACTIVE,213.74,345.96,60.038,1565976604,"201051344000469","174011545737251",28.96,26.30,0,328.82,367.30,42.1,38.7,0.354,1394851.9,1394851.9,12467,0,0,0,L,1122011218,1,121.33,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976620,762185.00
08/16/2019 13:30,2,1.521,ACTIVE,214.64,348.36,60.001,1565976604,"201051344000585","174011545737251",29.16,26.80,0,332.43,370.00,44.9,41.4,0.367,1421361.4,1421361.4,12441,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976621,762186.00
08/16/2019 13:30,2,1.420,ACTIVE,214.41,346.86,59.996,1565976604,"201051344000853","174011545737251",29.14,27.50,0,331.23,368.20,41.9,38.5,0.336,1417476.0,1417476.0,12458,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976622,762187.00
08/16/2019 13:30,2,1.463,ACTIVE,214.64,347.46,59.996,1565976604,"201051344001145","174011545737251",28.82,26.30,0,332.73,369.10,42.7,39.3,0.345,1419151.1,1419151.1,12481,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976623,762188.00
08/16/2019 13:30,2,1.471,ACTIVE,214.64,347.16,59.996,1565976604,"201051344000438","174011545737251",29.04,28.30,0,332.73,368.80,43.3,39.8,0.336,1412675.5,1412675.5,12452,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976624,762189.00
08/16/2019 13:30,2,1.512,ACTIVE,214.19,346.86,59.996,1565976604,"201051344001135","174011545737251",28.80,27.00,0,332.13,368.80,44.2,40.7,0.349,1400681.5,1400681.5,12435,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976625,762190.00
08/16/2019 13:30,2,1.408,ACTIVE,213.74,345.36,60.001,1565976604,"201051344000983","174011545737251",29.52,26.80,0,329.43,367.60,42.1,38.7,0.340,1415829.8,1415829.8,12447,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976626,762191.00
08/16/2019 13:30,2,1.471,ACTIVE,214.64,347.16,59.996,1565976604,"201051344001203","174011545737251",29.14,27.50,0,332.13,370.00,43.5,40.0,0.349,1408943.6,1408943.6,12463,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976627,762192.00
08/16/2019 13:30,2,1.451,ACTIVE,214.41,345.96,60.001,1565976604,"201051344001230","174011545737251",28.80,26.50,0,330.93,367.30,42.4,39.0,0.340,1402853.6,1402853.6,12500,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976628,762193.00
08/16/2019 13:30,2,1.467,ACTIVE,213.96,346.86,60.001,1565976604,"201051344000646","174011545737251",28.96,28.00,0,330.33,368.20,43.0,39.6,0.349,1396986.6,1396986.6,12462,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976629,762194.00
08/16/2019 13:30,2,1.420,ACTIVE,213.74,344.76,60.006,1565976604,"201051344000867","174011545737251",29.26,27.50,0,329.43,366.10,42.1,38.7,0.327,1392886.2,1392886.2,12473,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976630,762195.00
08/16/2019 13:30,2,1.420,ACTIVE,213.96,346.86,60.017,1565976604,"201051344000633","174011545737251",28.61,27.00,0,330.63,367.60,41.2,37.8,0.336,1389363.5,1389363.5,12480,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976630,762196.00
08/16/2019 13:30,2,1.475,ACTIVE,213.96,346.26,60.017,1565976604,"201051344000955","174011545737251",28.84,28.00,0,330.93,367.60,43.1,39.7,0.345,1417783.7,1417783.7,12464,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976631,762197.00
08/16/2019 13:30,2,1.383,ACTIVE,213.96,345.66,60.006,1565976604,"201051344000648","174011545737251",28.90,24.80,0,330.93,367.30,40.5,37.2,0.331,1402616.8,1402616.8,12449,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976632,762198.00
08/16/2019 13:30,2,1.391,ACTIVE,214.19,346.26,60.006,1565976604,"201051344000645","174011545737251",28.71,25.50,0,331.23,367.60,40.4,37.1,0.327,1408612.1,1408612.1,12456,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976633,762199.00
08/16/2019 13:30,2,1.418,ACTIVE,213.74,346.26,60.012,1565976604,"201051344000569","174011545737251",28.88,26.80,0,329.43,367.90,41.5,38.1,0.340,1426157.3,1426157.3,12442,0,0,0,L,1122011218,1,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976634,762200.00
08/16/2019 13:30,2,1.430,ACTIVE,213.74,349.86,60.028,1565976604,"179051228000119","174011545737251",29.40,28.30,0,330.93,370.60,42.6,39.2,0.349,211722.2,211722.2,12559,0,0,0,L,46974696,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565976635,762201.00
08/16/2019 13:45,2,1.012,ACTIVE,213.51,341.75,60.001,1565977504,"201051344000579","174011545737251",28.55,27.50,0,330.63,368.50,29.3,26.3,0.221,1427713.4,1427713.4,12456,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977505,762202.00
08/16/2019 13:45,2,1.012,ACTIVE,214.19,342.65,60.033,1565977504,"201051344001025","174011545737251",28.53,26.30,0,331.83,371.21,29.3,26.4,0.221,1413619.5,1413619.5,12445,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977506,762203.00
08/16/2019 13:45,2,0.971,ACTIVE,214.41,342.65,60.006,1565977504,"201051344001093","174011545737251",28.37,25.80,0,331.83,370.30,28.0,25.1,0.212,1394773.8,1394773.8,12488,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977507,762204.00
08/16/2019 13:45,2,0.949,ACTIVE,213.29,341.15,59.990,1565977504,"201051344000458","174011545737251",28.75,27.30,0,330.63,367.60,27.7,24.8,0.217,1407887.9,1407887.9,12445,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977508,762205.00
08/16/2019 13:45,2,1.020,ACTIVE,214.19,342.65,60.038,1565977504,"201051344000890","174011545737251",28.37,26.80,0,330.63,370.00,29.3,26.4,0.221,1410094.9,1410094.9,12454,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977509,762206.00
08/16/2019 13:45,2,0.971,ACTIVE,213.51,340.55,59.969,1565977504,"201051344000988","174011545737251",18.67,26.00,0,331.53,359.78,18.4,15.8,0.150,1063641.5,1063641.5,12440,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977510,762207.00
08/16/2019 13:45,2,0.967,ACTIVE,214.87,344.15,59.975,1565977504,"201051344000582","174011545737251",28.51,26.00,0,332.13,370.90,27.9,25.0,0.217,1386898.5,1386898.5,12445,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977511,762208.00
08/16/2019 13:45,2,1.006,ACTIVE,213.29,341.75,60.012,1565977504,"201051344000868","174011545737251",28.11,25.00,0,330.03,367.90,28.6,25.7,0.217,1395083.8,1395083.8,12447,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977512,762209.00
08/16/2019 13:45,2,0.947,ACTIVE,213.96,342.95,59.980,1565977504,"201051344000576","174011545737251",28.49,26.30,0,330.63,368.50,27.4,24.5,0.217,1410587.2,1410587.2,12477,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977513,762210.00
08/16/2019 13:45,2,0.986,ACTIVE,213.51,342.65,59.959,1565977504,"201051344001158","174011545737251",28.03,25.80,0,330.93,368.80,28.0,25.1,0.225,1388122.3,1388122.3,12442,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977514,762211.00
08/16/2019 13:45,2,0.967,ACTIVE,214.41,342.95,60.001,1565977504,"201051344000917","174011545737251",28.17,27.50,0,330.63,369.40,27.6,24.7,0.212,1404330.7,1404330.7,12487,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977515,762212.00
08/16/2019 13:45,2,1.029,ACTIVE,214.41,340.85,60.054,1565977504,"201051344000417","174011545737251",18.33,26.80,0,331.23,358.88,19.1,16.6,0.141,1105038.9,1105038.9,12482,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977516,762213.00
08/16/2019 13:45,2,0.971,ACTIVE,214.64,343.85,59.996,1565977504,"201051344000685","174011545737251",28.31,26.30,0,330.93,370.30,27.9,25.0,0.230,1410047.2,1410047.2,12461,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977517,762214.00
08/16/2019 13:45,2,1.002,ACTIVE,214.41,343.55,59.996,1565977504,"201051344000651","174011545737251",28.25,26.50,0,332.73,371.51,28.7,25.8,0.221,1404979.2,1404979.2,12449,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977518,762215.00
08/16/2019 13:45,2,0.994,ACTIVE,213.06,341.45,59.990,1565977504,"201051344000594","174011545737251",28.25,27.30,0,327.32,367.60,28.5,25.6,0.225,1414324.0,1414324.0,12453,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977519,762216.00
08/16/2019 13:45,2,0.979,ACTIVE,213.51,342.05,60.001,1565977504,"201051344000469","174011545737251",28.61,26.30,0,329.73,368.20,28.4,25.4,0.230,1394860.9,1394860.9,12468,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977520,762217.00
08/16/2019 13:45,2,1.061,ACTIVE,214.64,344.45,59.996,1565977504,"201051344000585","174011545737251",28.27,26.30,0,332.73,371.21,30.4,27.4,0.234,1421371.1,1421371.1,12442,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977521,762218.00
08/16/2019 13:45,2,0.986,ACTIVE,214.19,342.65,59.964,1565977504,"201051344000853","174011545737251",28.23,27.50,0,332.13,369.10,28.2,25.3,0.217,1417485.0,1417485.0,12459,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977522,762219.00
08/16/2019 13:45,2,0.980,ACTIVE,214.64,343.25,59.996,1565977504,"201051344001145","174011545737251",28.15,26.00,0,332.43,370.30,28.0,25.1,0.217,1419160.2,1419160.2,12482,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977523,762220.00
08/16/2019 13:45,2,1.006,ACTIVE,214.64,343.55,60.012,1565977504,"201051344000438","174011545737251",28.51,28.00,0,331.53,370.30,29.1,26.1,0.230,1412684.8,1412684.8,12453,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977523,762221.00
08/16/2019 13:45,2,1.037,ACTIVE,214.19,342.65,60.006,1565977504,"201051344001135","174011545737251",28.59,26.50,0,330.93,370.60,30.1,27.1,0.225,1400691.1,1400691.1,12436,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977524,762222.00
08/16/2019 13:45,2,1.014,ACTIVE,213.51,341.45,60.001,1565977504,"201051344000983","174011545737251",28.43,27.00,0,329.73,367.90,29.2,26.2,0.225,1415838.9,1415838.9,12448,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977525,762223.00
08/16/2019 13:45,2,1.021,ACTIVE,214.41,342.65,59.996,1565977504,"201051344001203","174011545737251",28.25,26.80,0,331.53,371.21,29.3,26.3,0.234,1408953.0,1408953.0,12464,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977526,762224.00
08/16/2019 13:45,2,0.980,ACTIVE,214.19,342.35,59.996,1565977504,"201051344001230","174011545737251",28.17,26.30,0,330.03,368.50,28.0,25.1,0.221,1402862.7,1402862.7,12501,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977527,762225.00
08/16/2019 13:45,2,1.018,ACTIVE,213.74,343.25,59.969,1565977504,"201051344000646","174011545737251",28.23,27.50,0,330.33,369.70,29.1,26.2,0.230,1396995.9,1396995.9,12463,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977528,762226.00
08/16/2019 13:45,2,0.998,ACTIVE,213.51,340.85,60.038,1565977504,"201051344000867","174011545737251",28.67,27.30,0,330.03,367.00,29.0,26.1,0.217,1392895.3,1392895.3,12474,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977529,762227.00
08/16/2019 13:45,2,0.998,ACTIVE,213.74,343.55,60.017,1565977504,"201051344000633","174011545737251",28.09,26.80,0,330.03,368.80,28.4,25.5,0.230,1389372.5,1389372.5,12481,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977530,762228.00
08/16/2019 13:45,2,1.051,ACTIVE,213.96,342.65,59.996,1565977504,"201051344000955","174011545737251",27.83,27.80,0,330.03,368.80,29.6,26.7,0.230,1417793.1,1417793.1,12465,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977531,762229.00
08/16/2019 13:45,2,0.986,ACTIVE,213.51,342.05,59.996,1565977504,"201051344000648","174011545737251",28.27,24.80,0,330.93,368.20,28.3,25.4,0.225,1402625.6,1402625.6,12450,0,0,0,L,1122011218,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977532,762230.00
08/16/2019 13:45,2,0.986,ACTIVE,213.74,342.05,60.001,1565977504,"201051344000645","174011545737251",28.13,25.50,0,331.83,369.10,28.1,25.2,0.217,1408620.9,1408620.9,12457,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977533,762231.00
08/16/2019 13:45,2,1.004,ACTIVE,213.51,342.05,59.996,1565977504,"201051344000569","174011545737251",28.51,26.80,0,330.63,368.50,29.0,26.1,0.230,1426166.3,1426166.3,12443,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977534,762232.00
08/16/2019 13:45,2,1.051,ACTIVE,213.51,345.36,60.006,1565977504,"179051228000119","174011545737251",28.49,28.00,0,331.83,371.81,30.4,27.4,0.230,211731.5,211731.5,12560,0,0,0,L,46974696,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565977535,762233.00
08/16/2019 14:00,2,1.293,ACTIVE,213.74,345.06,60.033,1565978405,"201051344000579","174011545737251",28.84,27.50,0,330.63,369.10,37.8,34.5,0.296,1427722.4,1427722.4,12457,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978406,762234.00
08/16/2019 14:00,2,1.301,ACTIVE,214.64,345.66,60.022,1565978405,"201051344001025","174011545737251",28.75,26.00,0,330.93,370.90,37.9,34.6,0.296,1413628.7,1413628.7,12446,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978407,762235.00
08/16/2019 14:00,2,1.258,ACTIVE,214.87,347.16,60.043,1565978405,"201051344001093","174011545737251",28.78,25.80,0,331.53,370.00,36.7,33.5,0.287,1394782.6,1394782.6,12489,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978408,762236.00
08/16/2019 14:00,2,1.242,ACTIVE,213.74,344.76,60.022,1565978405,"201051344000458","174011545737251",28.82,27.50,0,330.03,367.90,36.3,33.1,0.301,1407896.5,1407896.5,12446,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978409,762237.00
08/16/2019 14:00,2,1.299,ACTIVE,214.41,345.66,60.012,1565978405,"201051344000890","174011545737251",28.78,26.80,0,331.23,370.60,37.9,34.6,0.296,1410104.0,1410104.0,12455,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978410,762238.00
08/16/2019 14:00,2,1.248,ACTIVE,213.74,343.25,60.049,1565978405,"201051344000988","174011545737251",18.94,26.00,0,330.63,359.78,24.0,21.2,0.199,1063647.1,1063647.1,12441,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978411,762239.00
08/16/2019 14:00,2,1.252,ACTIVE,215.32,347.16,60.054,1565978405,"201051344000582","174011545737251",28.75,25.50,0,332.73,370.90,36.5,33.3,0.296,1386907.4,1386907.4,12446,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978412,762240.00
08/16/2019 14:00,2,1.287,ACTIVE,213.51,345.36,60.059,1565978405,"201051344000868","174011545737251",28.49,25.00,0,330.33,368.80,37.1,33.9,0.287,1395092.8,1395092.8,12448,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978413,762241.00
08/16/2019 14:00,2,1.230,ACTIVE,214.19,346.56,60.038,1565978405,"201051344000576","174011545737251",28.78,26.50,0,331.23,368.80,35.9,32.7,0.283,1410595.8,1410595.8,12478,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978414,762242.00
08/16/2019 14:00,2,1.258,ACTIVE,213.74,345.36,60.043,1565978405,"201051344001158","174011545737251",28.67,26.00,0,329.73,369.10,36.6,33.4,0.296,1388131.1,1388131.1,12443,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978414,762243.00
08/16/2019 14:00,2,1.242,ACTIVE,214.87,346.56,60.038,1565978405,"201051344000917","174011545737251",28.86,27.00,0,330.03,369.70,36.4,33.2,0.283,1404339.4,1404339.4,12488,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978415,762244.00
08/16/2019 14:00,2,1.297,ACTIVE,214.64,343.55,60.065,1565978405,"201051344000417","174011545737251",18.75,26.80,0,331.53,359.18,24.6,21.9,0.199,1105044.6,1105044.6,12483,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978416,762245.00
08/16/2019 14:00,2,1.252,ACTIVE,214.87,346.86,60.049,1565978405,"201051344000685","174011545737251",28.67,26.30,0,331.53,370.00,36.4,33.2,0.309,1410056.0,1410056.0,12462,0,0,0,L,1122011218,1,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978417,762246.00
08/16/2019 14:00,2,1.281,ACTIVE,215.09,346.56,60.065,1565978405,"201051344000651","174011545737251",28.57,25.80,0,331.83,370.90,37.1,33.9,0.296,1404988.2,1404988.2,12450,0,0,0,L,1122011218,1,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978418,762247.00
08/16/2019 14:00,2,1.268,ACTIVE,213.29,344.45,60.054,1565978405,"201051344000594","174011545737251",28.71,27.30,0,327.92,367.90,36.9,33.7,0.296,1414332.8,1414332.8,12454,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978419,762248.00
08/16/2019 14:00,2,1.248,ACTIVE,213.96,345.36,60.054,1565978405,"201051344000469","174011545737251",28.96,25.80,0,330.03,368.20,36.6,33.4,0.296,1394869.7,1394869.7,12469,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978420,762249.00
08/16/2019 14:00,2,1.320,ACTIVE,214.87,347.16,60.038,1565978405,"201051344000585","174011545737251",28.80,26.00,0,331.83,371.21,38.5,35.3,0.305,1421380.5,1421380.5,12443,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978421,762250.00
08/16/2019 14:00,2,1.252,ACTIVE,214.41,346.26,60.043,1565978405,"201051344000853","174011545737251",28.75,27.50,0,332.13,369.10,36.5,33.3,0.287,1417493.8,1417493.8,12460,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978422,762251.00
08/16/2019 14:00,2,1.258,ACTIVE,214.64,347.16,60.043,1565978405,"201051344001145","174011545737251",28.61,26.00,0,331.83,370.30,36.5,33.3,0.287,1419169.1,1419169.1,12483,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978423,762252.00
08/16/2019 14:00,2,1.258,ACTIVE,214.87,346.26,60.038,1565978405,"201051344000438","174011545737251",29.24,28.00,0,331.83,369.70,37.2,34.0,0.292,1412693.9,1412693.9,12454,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978424,762253.00
08/16/2019 14:00,2,1.303,ACTIVE,214.41,345.96,59.980,1565978405,"201051344001135","174011545737251",28.96,26.00,0,331.53,370.00,38.2,35.0,0.296,1400700.4,1400700.4,12437,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978425,762254.00
08/16/2019 14:00,2,1.271,ACTIVE,213.74,344.76,60.065,1565978405,"201051344000983","174011545737251",28.80,27.00,0,330.33,367.90,37.1,33.9,0.296,1415847.9,1415847.9,12449,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978426,762255.00
08/16/2019 14:00,2,1.289,ACTIVE,214.87,345.66,60.043,1565978405,"201051344001203","174011545737251",28.75,26.30,0,331.83,371.51,37.5,34.3,0.305,1408962.2,1408962.2,12465,0,0,0,L,1122011218,1,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978427,762256.00
08/16/2019 14:00,2,1.244,ACTIVE,214.19,345.36,60.033,1565978405,"201051344001230","174011545737251",28.86,26.30,0,329.43,368.50,36.4,33.2,0.292,1402871.5,1402871.5,12502,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978428,762257.00
08/16/2019 14:00,2,1.281,ACTIVE,214.19,345.96,60.038,1565978405,"201051344000646","174011545737251",28.61,27.50,0,329.73,369.40,37.1,33.9,0.296,1397004.9,1397004.9,12464,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978429,762258.00
08/16/2019 14:00,2,1.266,ACTIVE,213.96,343.55,60.065,1565978405,"201051344000867","174011545737251",28.82,27.30,0,330.03,367.30,37.0,33.8,0.283,1392904.2,1392904.2,12475,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978429,762259.00
08/16/2019 14:00,2,1.248,ACTIVE,213.96,345.96,60.049,1565978405,"201051344000633","174011545737251",28.65,26.80,0,330.33,368.80,36.3,33.1,0.287,1389381.2,1389381.2,12482,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978430,762260.00
08/16/2019 14:00,2,1.293,ACTIVE,214.19,345.96,60.054,1565978405,"201051344000955","174011545737251",28.73,27.50,0,330.03,368.80,37.6,34.4,0.301,1417802.3,1417802.3,12466,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978431,762261.00
08/16/2019 14:00,2,1.232,ACTIVE,213.74,345.66,60.028,1565978405,"201051344000648","174011545737251",28.67,24.80,0,330.63,368.50,35.8,32.6,0.296,1402634.2,1402634.2,12451,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978432,762262.00
08/16/2019 14:00,2,1.252,ACTIVE,213.96,345.66,60.049,1565978405,"201051344000645","174011545737251",28.13,25.50,0,331.23,368.50,35.7,32.5,0.283,1408629.5,1408629.5,12458,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978433,762263.00
08/16/2019 14:00,2,1.238,ACTIVE,213.74,344.76,60.043,1565978405,"201051344000569","174011545737251",29.08,26.80,0,330.63,368.80,36.5,33.3,0.292,1426175.2,1426175.2,12444,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978434,762264.00
08/16/2019 14:00,2,1.297,ACTIVE,213.96,348.36,60.070,1565978405,"179051228000119","174011545737251",28.82,28.30,0,331.53,371.51,37.9,34.6,0.305,211740.7,211740.7,12561,0,0,0,L,46974696,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565978435,762265.00
08/16/2019 14:15,2,0.957,ACTIVE,213.06,341.15,60.033,1565979304,"201051344000579","174011545737251",29.20,27.00,0,330.03,362.19,28.4,25.4,0.217,1427728.9,1427728.9,12458,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979306,762266.00
08/16/2019 14:15,2,0.973,ACTIVE,214.41,342.95,60.006,1565979304,"201051344001025","174011545737251",28.88,25.80,0,332.43,363.39,28.5,25.6,0.221,1413635.1,1413635.1,12447,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979306,762267.00
08/16/2019 14:15,2,0.955,ACTIVE,214.41,343.85,60.017,1565979304,"201051344001093","174011545737251",28.69,25.30,0,332.13,363.39,27.8,24.9,0.212,1394788.9,1394788.9,12490,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979307,762268.00
08/16/2019 14:15,2,0.930,ACTIVE,213.06,340.85,60.043,1565979304,"201051344000458","174011545737251",28.65,26.80,0,329.73,360.99,27.0,24.1,0.217,1407902.6,1407902.6,12447,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979308,762269.00
08/16/2019 14:15,2,0.990,ACTIVE,214.19,342.95,60.059,1565979304,"201051344000890","174011545737251",28.69,26.50,0,331.23,362.49,28.8,25.9,0.217,1410110.5,1410110.5,12456,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979309,762270.00
08/16/2019 14:15,2,0.955,ACTIVE,213.06,339.95,59.996,1565979304,"201051344000988","174011545737251",18.39,25.50,0,330.33,355.88,17.8,15.2,0.133,1063650.9,1063650.9,12442,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979310,762271.00
08/16/2019 14:15,2,0.953,ACTIVE,214.87,343.85,60.012,1565979304,"201051344000582","174011545737251",28.59,25.00,0,332.73,363.99,27.6,24.7,0.212,1386913.5,1386913.5,12447,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979311,762272.00
08/16/2019 14:15,2,0.975,ACTIVE,212.83,341.15,60.033,1565979304,"201051344000868","174011545737251",28.41,25.00,0,329.13,361.89,28.0,25.1,0.212,1395099.1,1395099.1,12449,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979312,762273.00
08/16/2019 14:15,2,0.926,ACTIVE,213.51,342.05,60.070,1565979304,"201051344000576","174011545737251",28.55,26.00,0,330.93,361.59,26.8,23.9,0.208,1410601.8,1410601.8,12479,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979313,762274.00
08/16/2019 14:15,2,0.936,ACTIVE,213.29,341.15,60.033,1565979304,"201051344001158","174011545737251",28.82,25.50,0,329.73,362.19,27.4,24.5,0.217,1388137.3,1388137.3,12444,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979314,762275.00
08/16/2019 14:15,2,0.953,ACTIVE,214.41,344.15,60.022,1565979304,"201051344000917","174011545737251",28.73,26.50,0,331.83,362.49,27.8,24.9,0.212,1404345.6,1404345.6,12489,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979315,762276.00
08/16/2019 14:15,2,1.000,ACTIVE,214.41,341.15,60.022,1565979304,"201051344000417","174011545737251",18.59,26.30,0,332.43,355.28,18.9,16.3,0.141,1105048.7,1105048.7,12484,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979316,762277.00
08/16/2019 14:15,2,0.939,ACTIVE,214.64,343.85,60.022,1565979304,"201051344000685","174011545737251",28.73,26.00,0,331.83,363.09,27.4,24.5,0.230,1410062.2,1410062.2,12463,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979317,762278.00
08/16/2019 14:15,2,0.965,ACTIVE,214.64,343.85,60.038,1565979304,"201051344000651","174011545737251",28.73,25.00,0,333.33,364.59,28.1,25.2,0.217,1404994.5,1404994.5,12451,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979318,762279.00
08/16/2019 14:15,2,0.969,ACTIVE,212.83,340.25,60.017,1565979304,"201051344000594","174011545737251",28.35,26.80,0,328.52,360.99,27.9,25.0,0.221,1414339.1,1414339.1,12455,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979319,762280.00
08/16/2019 14:15,2,0.949,ACTIVE,213.29,341.75,60.028,1565979304,"201051344000469","174011545737251",28.59,25.30,0,329.43,361.89,27.6,24.7,0.221,1394875.9,1394875.9,12470,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979319,762281.00
08/16/2019 14:15,2,1.016,ACTIVE,214.64,344.45,60.028,1565979304,"201051344000585","174011545737251",28.86,25.50,0,333.03,363.39,29.8,26.8,0.230,1421387.1,1421387.1,12444,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979320,762282.00
08/16/2019 14:15,2,0.957,ACTIVE,213.74,342.35,60.033,1565979304,"201051344000853","174011545737251",28.35,27.00,0,333.03,363.69,27.5,24.6,0.212,1417499.9,1417499.9,12461,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979321,762283.00
08/16/2019 14:15,2,0.971,ACTIVE,214.64,344.15,60.038,1565979304,"201051344001145","174011545737251",28.55,25.50,0,333.03,363.39,28.1,25.2,0.212,1419175.2,1419175.2,12484,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979322,762284.00
08/16/2019 14:15,2,0.967,ACTIVE,214.64,343.85,60.038,1565979304,"201051344000438","174011545737251",28.94,27.50,0,332.43,363.39,28.4,25.5,0.208,1412700.2,1412700.2,12455,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979323,762285.00
08/16/2019 14:15,2,1.010,ACTIVE,214.41,343.25,60.049,1565979304,"201051344001135","174011545737251",28.84,25.80,0,331.53,363.99,29.6,26.6,0.217,1400707.0,1400707.0,12438,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979324,762286.00
08/16/2019 14:15,2,0.975,ACTIVE,213.51,341.15,60.043,1565979304,"201051344000983","174011545737251",28.78,26.50,0,329.73,361.29,28.4,25.5,0.217,1415854.2,1415854.2,12450,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979325,762287.00
08/16/2019 14:15,2,0.980,ACTIVE,214.64,343.25,60.038,1565979304,"201051344001203","174011545737251",28.96,25.80,0,333.03,364.59,28.8,25.9,0.230,1408968.5,1408968.5,12466,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979326,762288.00
08/16/2019 14:15,2,0.965,ACTIVE,214.19,343.25,60.049,1565979304,"201051344001230","174011545737251",28.69,26.00,0,330.03,362.49,28.1,25.2,0.221,1402877.7,1402877.7,12503,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979327,762289.00
08/16/2019 14:15,2,0.979,ACTIVE,213.74,343.25,60.017,1565979304,"201051344000646","174011545737251",28.88,27.00,0,330.03,362.49,28.6,25.7,0.217,1397011.3,1397011.3,12465,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979328,762290.00
08/16/2019 14:15,2,0.982,ACTIVE,213.29,340.55,60.001,1565979304,"201051344000867","174011545737251",28.39,26.80,0,329.13,360.38,28.3,25.4,0.217,1392910.5,1392910.5,12476,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979329,762291.00
08/16/2019 14:15,2,0.965,ACTIVE,213.51,342.65,60.043,1565979304,"201051344000633","174011545737251",28.27,26.00,0,330.03,362.79,27.7,24.8,0.217,1389387.4,1389387.4,12483,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979330,762292.00
08/16/2019 14:15,2,0.998,ACTIVE,213.96,342.95,60.038,1565979304,"201051344000955","174011545737251",28.69,26.80,0,330.33,362.49,29.0,26.1,0.225,1417808.7,1417808.7,12467,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979331,762293.00
08/16/2019 14:15,2,0.939,ACTIVE,213.51,341.75,60.033,1565979304,"201051344000648","174011545737251",28.82,24.50,0,330.33,361.59,27.4,24.6,0.212,1402640.3,1402640.3,12452,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979332,762294.00
08/16/2019 14:15,2,0.945,ACTIVE,213.51,341.75,60.081,1565979304,"201051344000645","174011545737251",28.49,25.30,0,330.63,360.99,27.3,24.4,0.208,1408635.5,1408635.5,12459,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979332,762295.00
08/16/2019 14:15,2,0.965,ACTIVE,213.29,340.85,60.070,1565979304,"201051344000569","174011545737251",28.78,26.30,0,329.43,361.59,28.2,25.3,0.221,1426181.4,1426181.4,12445,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979333,762296.00
08/16/2019 14:15,2,1.020,ACTIVE,213.29,345.36,60.022,1565979304,"179051228000119","174011545737251",28.61,28.00,0,331.23,366.40,29.6,26.6,0.230,211747.2,211747.2,12562,0,0,0,L,46974696,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565979334,762297.00
08/16/2019 14:30,2,0.223,ACTIVE,212.61,333.03,60.017,1565980205,"201051344000579","174011545737251",26.06,26.30,0,317.70,356.18,5.8,3.7,0.004,1427733.1,1427733.1,12459,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980206,762298.00
08/16/2019 14:30,2,0.186,ACTIVE,213.96,335.74,60.022,1565980205,"201051344001025","174011545737251",25.50,25.00,0,323.72,358.58,4.8,2.7,0.009,1413639.2,1413639.2,12448,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980207,762299.00
08/16/2019 14:30,2,0.203,ACTIVE,214.19,336.94,60.012,1565980205,"201051344001093","174011545737251",24.49,25.00,0,323.41,359.18,5.1,3.0,0.000,1394793.0,1394793.0,12491,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980208,762300.00
08/16/2019 14:30,2,0.184,ACTIVE,212.83,333.63,60.022,1565980205,"201051344000458","174011545737251",25.05,26.00,0,318.91,355.58,4.7,2.6,0.004,1407906.5,1407906.5,12448,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980209,762301.00
