ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 14:30,2,0.201,ACTIVE,214.19,334.84,59.964,1565980205,"201051344000890","174011545737251",25.15,25.80,0,322.81,358.28,5.2,3.1,0.004,1410114.7,1410114.7,12457,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980210,762302.00
08/16/2019 14:30,2,0.135,ALERT,212.61,297.57,60.012,1565980205,"201051344000988","174011545737251",17.89,25.00,0,293.96,350.77,2.5,0.4,0.000,1063653.2,1063653.2,12443,0,0,0,L,1122011218,1,121.10,122.68,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980211,762303.00
08/16/2019 14:30,2,0.176,ACTIVE,214.64,336.94,59.975,1565980205,"201051344000582","174011545737251",25.49,24.80,0,323.11,359.18,4.5,2.5,0.004,1386917.5,1386917.5,12448,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980212,762304.00
08/16/2019 14:30,2,0.197,ACTIVE,212.61,333.33,60.017,1565980205,"201051344000868","174011545737251",25.21,24.30,0,317.40,356.48,5.1,3.0,0.004,1395103.1,1395103.1,12450,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980213,762305.00
08/16/2019 14:30,2,0.178,ACTIVE,213.29,335.14,60.054,1565980205,"201051344000576","174011545737251",24.91,25.00,0,320.11,356.18,4.5,2.4,0.004,1410605.6,1410605.6,12480,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980214,762306.00
08/16/2019 14:30,2,0.180,ACTIVE,212.83,333.03,60.006,1565980205,"201051344001158","174011545737251",24.81,24.80,0,318.61,355.58,4.6,2.5,0.009,1388141.1,1388141.1,12445,0,0,0,L,1122011218,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980215,762307.00
08/16/2019 14:30,2,0.188,ACTIVE,214.19,337.24,60.022,1565980205,"201051344000917","174011545737251",24.67,26.00,0,322.81,357.98,4.7,2.6,0.000,1404349.5,1404349.5,12490,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980216,762308.00
08/16/2019 14:30,2,0.186,ALERT,214.19,299.07,60.006,1565980205,"201051344000417","174011545737251",17.93,25.50,0,297.57,351.37,3.4,1.4,0.000,1105051.2,1105051.2,12485,0,0,0,L,1122011218,1,122.01,122.68,0002,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980218,762309.00
08/16/2019 14:30,2,0.160,ACTIVE,214.64,337.24,59.980,1565980205,"201051344000685","174011545737251",24.83,25.50,0,324.02,358.28,4.0,1.9,0.004,1410065.9,1410065.9,12464,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980219,762310.00
08/16/2019 14:30,2,0.180,ACTIVE,214.41,336.64,60.012,1565980205,"201051344000651","174011545737251",25.13,24.50,0,323.41,358.88,4.6,2.5,0.004,1404998.4,1404998.4,12452,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980220,762311.00
08/16/2019 14:30,2,0.184,ACTIVE,212.61,333.93,60.022,1565980205,"201051344000594","174011545737251",25.35,26.00,0,317.10,356.78,4.7,2.6,0.009,1414343.0,1414343.0,12456,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980221,762312.00
08/16/2019 14:30,2,0.191,ACTIVE,212.83,333.63,60.006,1565980205,"201051344000469","174011545737251",25.58,24.50,0,317.70,355.58,5.0,2.9,0.000,1394879.7,1394879.7,12471,0,0,0,L,1122011218,1,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980222,762313.00
08/16/2019 14:30,2,0.219,ACTIVE,214.41,336.94,60.017,1565980205,"201051344000585","174011545737251",25.92,25.30,0,322.21,359.18,5.8,3.7,0.004,1421391.4,1421391.4,12445,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980223,762314.00
08/16/2019 14:30,2,0.174,ACTIVE,213.29,334.84,59.985,1565980205,"201051344000853","174011545737251",25.80,26.00,0,322.81,356.78,4.5,2.5,0.004,1417503.7,1417503.7,12462,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980223,762315.00
08/16/2019 14:30,2,0.180,ACTIVE,214.64,337.24,59.990,1565980205,"201051344001145","174011545737251",24.79,25.00,0,324.32,358.88,4.5,2.5,0.000,1419179.1,1419179.1,12485,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980224,762316.00
08/16/2019 14:30,2,0.188,ACTIVE,214.41,336.64,60.022,1565980205,"201051344000438","174011545737251",25.58,26.30,0,322.81,358.28,4.9,2.8,0.004,1412704.1,1412704.1,12456,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980225,762317.00
08/16/2019 14:30,2,0.213,ACTIVE,213.96,335.14,60.033,1565980205,"201051344001135","174011545737251",25.27,25.00,0,323.41,357.98,5.5,3.4,0.009,1400711.1,1400711.1,12439,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980226,762318.00
08/16/2019 14:30,2,0.213,ACTIVE,212.83,334.24,60.006,1565980205,"201051344000983","174011545737251",25.05,25.80,0,317.40,355.88,5.5,3.3,0.004,1415858.2,1415858.2,12451,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980227,762319.00
08/16/2019 14:30,2,0.203,ACTIVE,214.41,335.74,59.990,1565980205,"201051344001203","174011545737251",24.77,25.30,0,323.41,359.48,5.2,3.0,0.004,1408972.5,1408972.5,12467,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980228,762320.00
08/16/2019 14:30,2,0.191,ACTIVE,214.19,335.14,60.038,1565980205,"201051344001230","174011545737251",23.70,25.50,0,322.21,357.08,4.6,2.5,0.004,1402881.6,1402881.6,12504,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980229,762321.00
08/16/2019 14:30,2,0.193,ACTIVE,213.96,336.04,60.022,1565980205,"201051344000646","174011545737251",26.02,26.00,0,321.31,358.28,5.1,3.0,0.000,1397015.2,1397015.2,12466,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980230,762322.00
08/16/2019 14:30,2,0.195,ACTIVE,213.06,333.33,59.985,1565980205,"201051344000867","174011545737251",25.13,25.80,0,317.70,356.18,5.0,2.9,0.004,1392914.4,1392914.4,12477,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980231,762323.00
08/16/2019 14:30,2,0.197,ACTIVE,213.29,336.04,60.017,1565980205,"201051344000633","174011545737251",25.07,25.30,0,319.21,356.78,5.0,2.9,0.000,1389391.2,1389391.2,12484,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980232,762324.00
08/16/2019 14:30,2,0.205,ACTIVE,213.74,335.44,60.022,1565980205,"201051344000955","174011545737251",25.60,26.00,0,319.51,357.38,5.3,3.2,0.004,1417812.7,1417812.7,12468,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980233,762325.00
08/16/2019 14:30,2,0.182,ACTIVE,213.06,333.93,60.022,1565980205,"201051344000648","174011545737251",25.80,24.00,0,319.51,356.18,4.8,2.7,0.004,1402644.0,1402644.0,12453,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980234,762326.00
08/16/2019 14:30,2,0.166,ACTIVE,213.29,334.54,60.038,1565980205,"201051344000645","174011545737251",25.54,24.80,0,318.61,356.18,4.3,2.3,0.009,1408639.2,1408639.2,12460,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980235,762327.00
08/16/2019 14:30,2,0.184,ACTIVE,212.83,333.63,60.022,1565980205,"201051344000569","174011545737251",26.04,25.80,0,318.91,355.88,4.8,2.7,0.004,1426185.2,1426185.2,12446,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980236,762328.00
08/16/2019 14:30,2,0.215,ACTIVE,213.06,336.64,60.033,1565980205,"179051228000119","174011545737251",26.96,27.50,0,324.02,358.58,5.9,3.8,0.000,211751.3,211751.3,12563,0,0,0,L,46974696,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565980237,762329.00
08/16/2019 14:45,2,0.312,ALERT,212.61,333.93,60.001,1565981104,"201051344000579","174011545737251",28.23,23.30,0,295.16,338.44,9.0,6.7,0.031,1427734.4,1427734.4,12460,0,0,0,L,1122011218,1,121.10,122.23,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981106,762330.00
08/16/2019 14:45,2,0.287,ALERT,213.96,336.04,60.006,1565981104,"201051344001025","174011545737251",27.79,23.00,0,296.66,340.55,8.2,5.9,0.035,1413640.3,1413640.3,12449,0,0,0,L,1122011218,1,122.23,122.23,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981108,762331.00
08/16/2019 14:45,2,0.295,ALERT,214.19,337.54,59.990,1565981104,"201051344001093","174011545737251",27.49,23.00,0,296.96,340.85,8.2,6.0,0.027,1394794.0,1394794.0,12492,0,0,0,L,1122011218,1,122.46,122.23,0002,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981110,762332.00
08/16/2019 14:45,2,0.295,ALERT,212.61,333.93,60.001,1565981104,"201051344000458","174011545737251",27.19,23.30,0,294.86,337.84,8.2,6.0,0.031,1407907.5,1407907.5,12449,0,0,0,L,1122011218,1,121.33,122.46,0002,20,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981112,762333.00
08/16/2019 14:45,2,0.316,ALERT,214.19,336.94,59.969,1565981104,"201051344000890","174011545737251",27.27,23.30,0,296.96,340.25,8.8,6.6,0.035,1410115.8,1410115.8,12458,0,0,0,L,1122011218,1,122.68,121.55,0002,22,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981113,762334.00
08/16/2019 14:45,2,0.281,ACTIVE,212.61,335.14,59.990,1565981104,"201051344000988","174011545737251",17.89,22.50,0,292.46,357.08,5.1,3.0,0.031,1063653.6,1063653.6,12445,0,0,0,L,1122011218,1,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981114,762335.00
08/16/2019 14:45,2,0.287,ALERT,214.41,336.94,59.996,1565981104,"201051344000582","174011545737251",27.43,23.00,0,297.26,340.85,8.0,5.8,0.040,1386918.4,1386918.4,12449,0,0,0,L,1122011218,1,122.46,122.46,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981116,762336.00
08/16/2019 14:45,2,0.311,ALERT,212.61,334.54,59.990,1565981104,"201051344000868","174011545737251",27.31,21.80,0,294.86,339.04,8.6,6.4,0.035,1395104.1,1395104.1,12451,0,0,0,L,1122011218,1,121.10,122.68,0002,19,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981118,762337.00
08/16/2019 14:45,2,0.291,ALERT,213.06,335.74,59.996,1565981104,"201051344000576","174011545737251",27.45,22.30,0,294.26,339.65,8.2,6.0,0.035,1410606.6,1410606.6,12481,0,0,0,L,1122011218,1,121.55,122.46,0002,19,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981120,762338.00
08/16/2019 14:45,2,0.297,ALERT,212.61,334.54,60.006,1565981104,"201051344001158","174011545737251",27.06,22.30,0,293.66,338.74,8.2,6.0,0.040,1388142.1,1388142.1,12446,0,0,0,L,1122011218,1,121.10,122.23,0002,21,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981122,762339.00
08/16/2019 14:45,2,0.299,ALERT,214.19,337.24,60.006,1565981104,"201051344000917","174011545737251",27.21,24.00,0,296.06,340.85,8.3,6.1,0.035,1404350.6,1404350.6,12491,0,0,0,L,1122011218,1,122.23,122.46,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981124,762340.00
08/16/2019 14:45,2,0.344,ALERT,213.96,336.94,59.985,1565981104,"201051344000417","174011545737251",17.93,23.50,0,296.06,355.88,6.3,4.1,0.018,1105051.9,1105051.9,12487,0,0,0,L,1122011218,1,122.01,122.01,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981126,762341.00
08/16/2019 14:45,2,0.279,ALERT,214.19,337.24,60.006,1565981104,"201051344000685","174011545737251",27.29,23.50,0,296.36,341.15,7.8,5.6,0.040,1410066.8,1410066.8,12465,0,0,0,L,1122011218,1,123.14,122.01,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981128,762342.00
08/16/2019 14:45,2,0.299,ALERT,213.96,337.24,60.006,1565981104,"201051344000651","174011545737251",27.55,22.50,0,296.06,341.15,8.4,6.2,0.044,1404999.4,1404999.4,12453,0,0,0,L,1122011218,1,122.91,121.78,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981130,762343.00
08/16/2019 14:45,2,0.312,ALERT,212.38,334.84,60.012,1565981104,"201051344000594","174011545737251",27.31,23.50,0,293.96,338.74,8.7,6.5,0.044,1414344.0,1414344.0,12457,0,0,0,L,1122011218,1,121.10,122.23,0002,20,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981131,762344.00
08/16/2019 14:45,2,0.318,ALERT,212.61,334.84,60.022,1565981104,"201051344000469","174011545737251",27.14,21.50,0,293.36,338.44,8.8,6.6,0.040,1394880.8,1394880.8,12472,0,0,0,L,1122011218,1,120.88,122.68,0002,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981133,762345.00
08/16/2019 14:45,2,0.348,ALERT,214.19,336.94,60.006,1565981104,"201051344000585","174011545737251",27.55,23.00,0,296.06,342.05,9.8,7.5,0.035,1421392.7,1421392.7,12446,0,0,0,L,1122011218,1,122.01,122.68,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981135,762346.00
08/16/2019 14:45,2,0.309,ALERT,213.06,336.04,60.054,1565981104,"201051344000853","174011545737251",27.57,22.80,0,294.56,339.95,8.7,6.4,0.040,1417504.7,1417504.7,12463,0,0,0,L,1122011218,1,121.78,122.68,0002,22,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981137,762347.00
08/16/2019 14:45,2,0.303,ALERT,214.19,337.24,60.028,1565981104,"201051344001145","174011545737251",26.98,23.30,0,297.26,341.75,8.3,6.1,0.040,1419180.1,1419180.1,12486,0,0,0,L,1122011218,1,122.46,122.23,0002,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981139,762348.00
08/16/2019 14:45,2,0.314,ALERT,213.96,336.64,60.017,1565981104,"201051344000438","174011545737251",27.95,24.00,0,297.26,340.55,8.9,6.7,0.035,1412705.2,1412705.2,12457,0,0,0,L,1122011218,1,122.68,122.23,0002,22,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981141,762349.00
08/16/2019 14:45,2,0.340,ALERT,213.74,336.04,60.017,1565981104,"201051344001135","174011545737251",27.85,23.30,0,296.96,340.25,9.6,7.3,0.044,1400712.4,1400712.4,12440,0,0,0,L,1122011218,1,122.23,122.01,0002,22,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981143,762350.00
08/16/2019 14:45,2,0.334,ALERT,212.61,334.24,60.017,1565981104,"201051344000983","174011545737251",27.85,22.80,0,295.16,338.44,9.5,7.2,0.044,1415859.4,1415859.4,12452,0,0,0,L,1122011218,1,121.33,122.23,0002,21,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981145,762351.00
08/16/2019 14:45,2,0.326,ALERT,214.19,336.34,60.017,1565981104,"201051344001203","174011545737251",27.15,22.50,0,296.66,342.05,9.0,6.7,0.040,1408973.7,1408973.7,12468,0,0,0,L,1122011218,1,122.91,122.01,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981146,762352.00
08/16/2019 14:45,2,0.312,ALERT,213.74,336.34,60.001,1565981104,"201051344001230","174011545737251",27.08,23.00,0,296.96,339.65,8.6,6.4,0.040,1402882.7,1402882.7,12505,0,0,0,L,1122011218,1,122.46,121.78,0002,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981148,762353.00
08/16/2019 14:45,2,0.328,ALERT,213.51,336.94,60.006,1565981104,"201051344000646","174011545737251",27.43,23.50,0,296.06,340.55,9.2,7.0,0.040,1397016.3,1397016.3,12467,0,0,0,L,1122011218,1,122.46,121.78,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981150,762354.00
08/16/2019 14:45,2,0.326,ALERT,212.83,333.93,59.975,1565981104,"201051344000867","174011545737251",27.37,23.00,0,294.56,338.44,9.1,6.8,0.040,1392915.6,1392915.6,12478,0,0,0,L,1122011218,1,121.55,122.46,0002,20,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981152,762355.00
08/16/2019 14:45,2,0.318,ALERT,213.06,336.34,60.049,1565981104,"201051344000633","174011545737251",27.95,22.30,0,292.76,339.95,9.0,6.8,0.040,1389392.3,1389392.3,12485,0,0,0,L,1122011218,1,121.55,122.68,0002,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981154,762356.00
08/16/2019 14:45,2,0.338,ALERT,213.74,336.94,60.006,1565981104,"201051344000955","174011545737251",27.87,24.00,0,296.66,339.65,9.6,7.3,0.049,1417813.9,1417813.9,12469,0,0,0,L,1122011218,1,122.01,122.23,0002,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981155,762357.00
08/16/2019 14:45,2,0.330,ALERT,213.06,334.54,60.001,1565981104,"201051344000648","174011545737251",26.86,21.50,0,293.96,338.74,9.0,6.8,0.049,1402645.1,1402645.1,12454,0,0,0,L,1122011218,1,120.88,122.68,0002,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981157,762358.00
08/16/2019 14:45,2,0.314,ALERT,212.83,335.44,60.006,1565981104,"201051344000645","174011545737251",26.66,22.30,0,294.86,339.04,8.5,6.3,0.035,1408640.1,1408640.1,12461,0,0,0,L,1122011218,1,121.55,122.68,0002,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981159,762359.00
08/16/2019 14:45,2,0.330,ALERT,212.61,334.54,60.022,1565981104,"201051344000569","174011545737251",27.57,23.00,0,294.86,339.04,9.2,7.0,0.044,1426186.3,1426186.3,12447,0,0,0,L,1122011218,1,120.88,122.91,0002,20,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981161,762360.00
08/16/2019 14:45,2,0.365,ALERT,212.83,337.84,60.006,1565981104,"179051228000119","174011545737251",27.83,25.00,0,292.46,342.95,10.3,8.1,0.044,211752.7,211752.7,12564,0,0,0,L,46974696,1,121.33,123.14,0000,21,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565981163,762361.00
08/16/2019 15:00,2,0.781,ACTIVE,212.83,339.34,60.049,1565982004,"201051344000579","174011545737251",29.06,22.80,0,328.52,348.96,23.0,20.3,0.168,1427737.7,1427737.7,12462,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982005,762362.00
08/16/2019 15:00,2,0.771,ACTIVE,213.51,339.65,60.033,1565982004,"201051344001025","174011545737251",29.00,22.00,0,331.23,350.17,22.7,20.0,0.168,1413643.4,1413643.4,12451,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982006,762363.00
08/16/2019 15:00,2,0.729,ACTIVE,213.74,340.85,60.028,1565982004,"201051344001093","174011545737251",28.88,22.30,0,331.23,348.96,21.3,18.6,0.155,1394797.0,1394797.0,12494,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982007,762364.00
08/16/2019 15:00,2,0.758,ACTIVE,212.83,339.34,60.006,1565982004,"201051344000458","174011545737251",28.57,22.80,0,328.52,348.66,21.9,19.3,0.164,1407910.5,1407910.5,12451,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982008,762365.00
08/16/2019 15:00,2,0.783,ACTIVE,213.51,339.95,60.043,1565982004,"201051344000890","174011545737251",28.67,22.50,0,330.93,349.56,22.8,20.0,0.159,1410119.0,1410119.0,12460,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982009,762366.00
08/16/2019 15:00,2,0.754,ACTIVE,212.83,339.04,60.022,1565982004,"201051344000988","174011545737251",18.67,21.80,0,326.12,345.66,14.2,11.8,0.106,1063655.3,1063655.3,12446,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982010,762367.00
08/16/2019 15:00,2,0.746,ACTIVE,213.96,341.15,60.038,1565982004,"201051344000582","174011545737251",28.59,22.30,0,330.33,349.86,21.6,18.9,0.164,1386921.4,1386921.4,12451,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982011,762368.00
08/16/2019 15:00,2,0.783,ACTIVE,212.61,339.65,60.028,1565982004,"201051344000868","174011545737251",28.35,21.30,0,328.52,348.66,22.5,19.8,0.164,1395107.3,1395107.3,12453,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982012,762369.00
08/16/2019 15:00,2,0.746,ACTIVE,213.06,340.85,60.038,1565982004,"201051344000576","174011545737251",28.65,21.80,0,329.43,349.56,21.7,19.0,0.155,1410609.5,1410609.5,12483,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982013,762370.00
08/16/2019 15:00,2,0.762,ACTIVE,212.83,339.34,60.006,1565982004,"201051344001158","174011545737251",28.45,21.80,0,327.92,348.96,21.9,19.2,0.168,1388145.1,1388145.1,12448,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982014,762371.00
08/16/2019 15:00,2,0.723,ACTIVE,213.51,340.55,60.033,1565982004,"201051344000917","174011545737251",28.78,23.00,0,330.63,349.26,21.1,18.4,0.155,1404353.4,1404353.4,12493,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982015,762372.00
08/16/2019 15:00,2,0.809,ACTIVE,213.74,338.44,59.980,1565982004,"201051344000417","174011545737251",18.49,22.80,0,330.63,344.76,15.2,12.7,0.106,1105053.8,1105053.8,12489,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982016,762373.00
08/16/2019 15:00,2,0.740,ACTIVE,213.74,341.15,60.043,1565982004,"201051344000685","174011545737251",28.67,22.80,0,330.03,349.86,21.5,18.8,0.172,1410069.6,1410069.6,12467,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982016,762374.00
08/16/2019 15:00,2,0.768,ACTIVE,213.74,340.55,60.022,1565982004,"201051344000651","174011545737251",28.80,21.80,0,331.53,350.17,22.4,19.7,0.159,1405002.4,1405002.4,12455,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982017,762375.00
08/16/2019 15:00,2,0.775,ACTIVE,212.38,339.04,60.022,1565982004,"201051344000594","174011545737251",28.51,23.00,0,327.32,348.66,22.4,19.7,0.168,1414347.1,1414347.1,12459,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982018,762376.00
08/16/2019 15:00,2,0.762,ACTIVE,212.83,339.65,60.033,1565982004,"201051344000469","174011545737251",28.84,20.70,0,327.02,348.96,22.3,19.6,0.172,1394883.9,1394883.9,12474,0,0,0,L,1122011218,1,120.88,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982019,762377.00
08/16/2019 15:00,2,0.814,ACTIVE,213.74,342.05,60.033,1565982004,"201051344000585","174011545737251",28.90,22.50,0,330.63,350.47,23.9,21.1,0.168,1421396.1,1421396.1,12448,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982020,762378.00
08/16/2019 15:00,2,0.773,ACTIVE,213.06,340.85,60.022,1565982004,"201051344000853","174011545737251",28.51,22.00,0,330.33,350.17,22.3,19.6,0.164,1417507.8,1417507.8,12465,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982021,762379.00
08/16/2019 15:00,2,0.744,ACTIVE,213.74,340.85,60.022,1565982004,"201051344001145","174011545737251",28.57,22.30,0,332.13,349.86,21.5,18.9,0.159,1419183.0,1419183.0,12488,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982022,762380.00
08/16/2019 15:00,2,0.773,ACTIVE,213.74,340.55,60.038,1565982004,"201051344000438","174011545737251",29.08,23.00,0,332.13,350.17,22.9,20.1,0.168,1412708.3,1412708.3,12459,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982023,762381.00
08/16/2019 15:00,2,0.811,ACTIVE,213.29,339.65,60.033,1565982004,"201051344001135","174011545737251",28.78,22.50,0,330.33,349.86,23.7,20.9,0.172,1400715.7,1400715.7,12442,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982024,762382.00
08/16/2019 15:00,2,0.781,ACTIVE,212.83,339.34,60.038,1565982004,"201051344000983","174011545737251",29.06,22.30,0,327.92,349.26,23.0,20.3,0.168,1415862.6,1415862.6,12454,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982025,762383.00
08/16/2019 15:00,2,0.770,ACTIVE,213.51,340.25,60.059,1565982004,"201051344001203","174011545737251",28.88,22.00,0,331.83,350.77,22.6,19.9,0.168,1408976.8,1408976.8,12470,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982026,762384.00
08/16/2019 15:00,2,0.744,ACTIVE,213.29,339.95,60.028,1565982004,"201051344001230","174011545737251",28.29,22.30,0,329.73,347.76,21.4,18.7,0.155,1402885.5,1402885.5,12507,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982027,762385.00
08/16/2019 15:00,2,0.775,ACTIVE,213.06,340.55,60.022,1565982004,"201051344000646","174011545737251",29.12,22.80,0,330.03,350.17,22.9,20.2,0.168,1397019.5,1397019.5,12469,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982028,762386.00
08/16/2019 15:00,2,0.781,ACTIVE,213.06,339.04,60.049,1565982004,"201051344000867","174011545737251",28.71,22.50,0,328.22,348.06,22.7,20.0,0.164,1392918.7,1392918.7,12480,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982029,762387.00
08/16/2019 15:00,2,0.771,ACTIVE,213.29,340.85,60.070,1565982004,"201051344000633","174011545737251",28.75,21.80,0,328.82,351.07,22.5,19.8,0.168,1389395.4,1389395.4,12487,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982030,762388.00
08/16/2019 15:00,2,0.799,ACTIVE,213.06,340.25,60.038,1565982004,"201051344000955","174011545737251",28.71,23.00,0,330.03,348.96,23.3,20.5,0.172,1417817.2,1417817.2,12471,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982031,762389.00
08/16/2019 15:00,2,0.764,ACTIVE,212.83,339.34,60.028,1565982004,"201051344000648","174011545737251",28.96,21.30,0,328.82,348.96,22.4,19.7,0.168,1402648.2,1402648.2,12456,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982031,762390.00
08/16/2019 15:00,2,0.762,ACTIVE,213.06,339.95,60.033,1565982004,"201051344000645","174011545737251",28.53,21.80,0,328.82,349.26,22.1,19.4,0.159,1408643.1,1408643.1,12463,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982033,762391.00
08/16/2019 15:00,2,0.793,ACTIVE,212.83,339.65,60.033,1565982004,"201051344000569","174011545737251",28.51,22.00,0,328.82,349.56,22.9,20.2,0.172,1426189.5,1426189.5,12449,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982034,762392.00
08/16/2019 15:00,2,0.836,ACTIVE,213.06,343.25,60.028,1565982004,"179051228000119","174011545737251",28.59,24.00,0,329.43,351.97,24.2,21.5,0.172,211756.1,211756.1,12566,0,0,0,L,46974696,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982035,762393.00
08/16/2019 15:15,2,1.354,ACTIVE,213.74,345.66,59.990,1565982904,"201051344000579","174011545737251",29.46,23.50,0,330.63,362.19,40.4,37.1,0.323,1427745.4,1427745.4,12463,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982905,762394.00
08/16/2019 15:15,2,1.393,ACTIVE,213.74,345.66,60.043,1565982904,"201051344001025","174011545737251",29.16,22.80,0,329.43,363.99,41.1,37.8,0.327,1413651.2,1413651.2,12452,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982906,762395.00
08/16/2019 15:15,2,1.348,ACTIVE,214.19,347.16,60.017,1565982904,"201051344001093","174011545737251",28.86,22.80,0,330.33,363.09,39.4,36.1,0.314,1394804.4,1394804.4,12495,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982907,762396.00
08/16/2019 15:15,2,1.336,ACTIVE,213.74,345.36,60.001,1565982904,"201051344000458","174011545737251",28.90,23.50,0,329.43,361.29,39.1,35.9,0.323,1407917.9,1407917.9,12452,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982908,762397.00
08/16/2019 15:15,2,1.393,ACTIVE,213.96,346.26,60.017,1565982904,"201051344000890","174011545737251",29.04,23.30,0,329.73,363.39,41.0,37.7,0.318,1410126.8,1410126.8,12461,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982909,762398.00
08/16/2019 15:15,2,1.373,ACTIVE,213.74,343.55,60.017,1565982904,"201051344000988","174011545737251",18.61,22.50,0,328.82,355.28,25.9,23.1,0.208,1063660.1,1063660.1,12447,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982910,762399.00
08/16/2019 15:15,2,1.363,ACTIVE,214.64,347.16,60.017,1565982904,"201051344000582","174011545737251",28.80,22.80,0,329.73,363.99,39.8,36.5,0.323,1386928.8,1386928.8,12452,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982911,762400.00
08/16/2019 15:15,2,1.377,ACTIVE,213.29,345.06,60.012,1565982904,"201051344000868","174011545737251",28.77,22.00,0,329.73,361.89,40.2,36.8,0.314,1395114.9,1395114.9,12454,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982912,762401.00
08/16/2019 15:15,2,1.336,ACTIVE,214.19,346.56,60.017,1565982904,"201051344000576","174011545737251",28.82,22.50,0,330.33,362.19,39.0,35.8,0.318,1410616.9,1410616.9,12484,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982913,762402.00
08/16/2019 15:15,2,1.363,ACTIVE,213.74,345.96,60.022,1565982904,"201051344001158","174011545737251",28.71,22.50,0,328.82,361.89,39.7,36.4,0.327,1388152.5,1388152.5,12449,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982913,762403.00
08/16/2019 15:15,2,1.346,ACTIVE,214.19,346.86,60.022,1565982904,"201051344000917","174011545737251",28.77,23.80,0,329.43,362.49,39.2,36.0,0.305,1404360.8,1404360.8,12494,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982915,762404.00
08/16/2019 15:15,2,1.424,ACTIVE,214.19,343.55,59.985,1565982904,"201051344000417","174011545737251",18.79,23.30,0,330.33,354.97,27.1,24.3,0.212,1105058.8,1105058.8,12490,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982916,762405.00
08/16/2019 15:15,2,1.346,ACTIVE,214.19,347.76,60.022,1565982904,"201051344000685","174011545737251",29.12,23.30,0,330.33,363.69,39.7,36.4,0.340,1410077.1,1410077.1,12468,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982916,762406.00
08/16/2019 15:15,2,1.400,ACTIVE,214.41,348.06,60.001,1565982904,"201051344000651","174011545737251",28.88,22.50,0,331.23,364.29,41.0,37.6,0.331,1405010.1,1405010.1,12456,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982917,762407.00
08/16/2019 15:15,2,1.359,ACTIVE,213.06,345.36,60.017,1565982904,"201051344000594","174011545737251",29.18,23.50,0,327.92,361.59,40.2,36.9,0.314,1414354.7,1414354.7,12460,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982918,762408.00
08/16/2019 15:15,2,1.361,ACTIVE,213.74,345.96,60.017,1565982904,"201051344000469","174011545737251",28.92,22.00,0,329.13,361.89,39.9,36.6,0.331,1394891.4,1394891.4,12475,0,0,0,L,1122011218,1,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982919,762409.00
08/16/2019 15:15,2,1.434,ACTIVE,214.64,347.76,60.028,1565982904,"201051344000585","174011545737251",29.20,23.30,0,330.03,364.29,42.4,39.0,0.331,1421404.1,1421404.1,12449,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982920,762410.00
08/16/2019 15:15,2,1.373,ACTIVE,213.96,346.56,60.022,1565982904,"201051344000853","174011545737251",28.71,23.00,0,330.93,363.39,40.0,36.7,0.318,1417515.3,1417515.3,12466,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982921,762411.00
08/16/2019 15:15,2,1.363,ACTIVE,214.19,346.86,60.017,1565982904,"201051344001145","174011545737251",28.80,23.00,0,331.83,363.39,39.8,36.5,0.314,1419190.4,1419190.4,12489,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982922,762412.00
08/16/2019 15:15,2,1.402,ACTIVE,214.19,347.16,60.017,1565982904,"201051344000438","174011545737251",28.96,24.00,0,330.03,363.69,41.2,37.8,0.318,1412716.1,1412716.1,12460,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982923,762413.00
08/16/2019 15:15,2,1.432,ACTIVE,213.96,346.56,60.017,1565982904,"201051344001135","174011545737251",29.00,23.30,0,329.43,363.69,42.1,38.7,0.336,1400723.7,1400723.7,12443,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982924,762414.00
08/16/2019 15:15,2,1.369,ACTIVE,213.51,345.66,60.022,1565982904,"201051344000983","174011545737251",29.22,23.00,0,327.62,362.19,40.5,37.2,0.327,1415870.3,1415870.3,12455,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982925,762415.00
08/16/2019 15:15,2,1.377,ACTIVE,214.41,346.86,60.012,1565982904,"201051344001203","174011545737251",29.44,23.00,0,330.93,364.89,41.0,37.7,0.331,1408984.5,1408984.5,12471,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982926,762416.00
08/16/2019 15:15,2,1.354,ACTIVE,213.96,345.36,60.017,1565982904,"201051344001230","174011545737251",29.10,23.00,0,328.52,361.59,39.9,36.6,0.323,1402893.0,1402893.0,12508,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982927,762417.00
08/16/2019 15:15,2,1.412,ACTIVE,213.74,346.86,60.017,1565982904,"201051344000646","174011545737251",28.86,23.80,0,329.13,363.39,41.3,37.9,0.327,1397027.3,1397027.3,12470,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982928,762418.00
08/16/2019 15:15,2,1.387,ACTIVE,213.51,345.06,60.012,1565982904,"201051344000867","174011545737251",28.94,23.50,0,329.73,360.99,40.6,37.3,0.309,1392926.3,1392926.3,12481,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982929,762419.00
08/16/2019 15:15,2,1.369,ACTIVE,213.96,347.46,60.022,1565982904,"201051344000633","174011545737251",28.92,22.80,0,330.03,362.79,40.1,36.8,0.323,1389402.9,1389402.9,12488,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982930,762420.00
08/16/2019 15:15,2,1.404,ACTIVE,213.74,346.56,60.022,1565982904,"201051344000955","174011545737251",29.28,23.80,0,329.13,362.49,41.7,38.3,0.336,1417825.1,1417825.1,12472,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982931,762421.00
08/16/2019 15:15,2,1.359,ACTIVE,213.74,345.96,60.017,1565982904,"201051344000648","174011545737251",28.80,21.80,0,329.73,362.49,39.7,36.4,0.331,1402655.7,1402655.7,12457,0,0,0,L,1122011218,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982932,762422.00
08/16/2019 15:15,2,1.342,ACTIVE,213.96,346.56,60.028,1565982904,"201051344000645","174011545737251",29.02,22.50,0,329.43,362.49,39.5,36.2,0.318,1408650.6,1408650.6,12464,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982933,762423.00
08/16/2019 15:15,2,1.389,ACTIVE,213.74,346.56,60.033,1565982904,"201051344000569","174011545737251",28.88,22.80,0,329.73,363.09,40.6,37.3,0.327,1426197.1,1426197.1,12450,0,0,0,L,1122011218,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982933,762424.00
08/16/2019 15:15,2,1.400,ACTIVE,213.96,350.17,60.022,1565982904,"179051228000119","174011545737251",29.52,24.50,0,330.63,365.80,41.9,38.5,0.340,211764.1,211764.1,12567,0,0,0,L,46974696,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565982934,762425.00
08/16/2019 15:30,2,1.277,ACTIVE,213.51,344.45,60.006,1565983804,"201051344000579","174011545737251",29.28,24.50,0,331.83,365.80,37.9,34.6,0.296,1427754.8,1427754.8,12464,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983806,762426.00
08/16/2019 15:30,2,1.318,ACTIVE,213.74,345.36,60.012,1565983804,"201051344001025","174011545737251",29.14,23.50,0,332.13,367.60,39.0,35.7,0.301,1413660.8,1413660.8,12453,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983807,762427.00
08/16/2019 15:30,2,1.297,ACTIVE,214.19,347.16,60.012,1565983804,"201051344001093","174011545737251",28.75,23.80,0,332.43,366.70,37.8,34.6,0.301,1394813.6,1394813.6,12496,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983808,762428.00
08/16/2019 15:30,2,1.234,ACTIVE,213.51,344.76,60.012,1565983804,"201051344000458","174011545737251",28.77,24.50,0,331.53,364.59,36.0,32.8,0.296,1407926.9,1407926.9,12453,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983809,762429.00
08/16/2019 15:30,2,1.324,ACTIVE,213.74,345.06,60.022,1565983804,"201051344000890","174011545737251",28.90,24.30,0,331.53,366.70,38.8,35.5,0.305,1410136.3,1410136.3,12462,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983810,762430.00
08/16/2019 15:30,2,1.266,ACTIVE,213.51,342.95,60.012,1565983804,"201051344000988","174011545737251",18.71,23.30,0,331.23,357.38,24.0,21.3,0.194,1063665.9,1063665.9,12448,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983811,762431.00
08/16/2019 15:30,2,1.287,ACTIVE,214.19,346.56,60.038,1565983804,"201051344000582","174011545737251",28.67,23.50,0,332.43,367.30,37.4,34.1,0.309,1386938.1,1386938.1,12453,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983811,762432.00
08/16/2019 15:30,2,1.287,ACTIVE,213.29,344.76,60.012,1565983804,"201051344000868","174011545737251",28.49,22.80,0,329.13,365.49,37.1,33.9,0.292,1395124.2,1395124.2,12455,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983812,762433.00
08/16/2019 15:30,2,1.229,ACTIVE,213.96,345.66,59.996,1565983804,"201051344000576","174011545737251",28.65,23.50,0,331.53,366.10,35.7,32.5,0.283,1410625.9,1410625.9,12485,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983813,762434.00
08/16/2019 15:30,2,1.262,ACTIVE,213.74,345.36,59.996,1565983804,"201051344001158","174011545737251",28.45,23.30,0,331.53,366.40,36.4,33.2,0.301,1388161.7,1388161.7,12450,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983814,762435.00
08/16/2019 15:30,2,1.260,ACTIVE,213.96,345.66,60.012,1565983804,"201051344000917","174011545737251",29.14,24.50,0,331.83,365.80,37.2,33.9,0.296,1404369.9,1404369.9,12495,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983815,762436.00
08/16/2019 15:30,2,1.322,ACTIVE,213.74,342.95,60.012,1565983804,"201051344000417","174011545737251",18.75,24.00,0,331.83,357.08,25.1,22.3,0.199,1105064.8,1105064.8,12491,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983816,762437.00
08/16/2019 15:30,2,1.273,ACTIVE,213.96,347.16,60.006,1565983804,"201051344000685","174011545737251",28.55,24.00,0,332.13,366.70,36.8,33.6,0.314,1410086.3,1410086.3,12469,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983817,762438.00
08/16/2019 15:30,2,1.299,ACTIVE,213.96,346.56,60.001,1565983804,"201051344000651","174011545737251",28.69,23.30,0,332.73,367.60,37.8,34.5,0.296,1405019.6,1405019.6,12457,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983818,762439.00
08/16/2019 15:30,2,1.244,ACTIVE,213.06,345.06,60.012,1565983804,"201051344000594","174011545737251",28.98,24.50,0,329.13,364.59,36.5,33.3,0.296,1414363.9,1414363.9,12461,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983819,762440.00
08/16/2019 15:30,2,1.227,ACTIVE,213.74,345.66,60.012,1565983804,"201051344000469","174011545737251",29.08,23.00,0,330.03,366.10,36.2,33.0,0.296,1394900.5,1394900.5,12476,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983820,762441.00
08/16/2019 15:30,2,1.338,ACTIVE,214.19,346.56,60.017,1565983804,"201051344000585","174011545737251",28.86,24.00,0,332.73,367.60,39.1,35.8,0.309,1421413.9,1421413.9,12450,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983821,762442.00
08/16/2019 15:30,2,1.236,ACTIVE,213.96,346.26,60.001,1565983804,"201051344000853","174011545737251",28.71,24.30,0,333.03,366.40,36.0,32.8,0.283,1417524.5,1417524.5,12467,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983822,762443.00
08/16/2019 15:30,2,1.256,ACTIVE,213.74,345.66,59.996,1565983804,"201051344001145","174011545737251",29.10,23.50,0,333.33,367.00,37.0,33.8,0.292,1419199.6,1419199.6,12490,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983823,762444.00
