ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 15:30,2,1.277,ACTIVE,213.96,345.66,60.033,1565983804,"201051344000438","174011545737251",29.02,25.00,0,332.43,366.70,37.6,34.4,0.296,1412725.6,1412725.6,12461,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983824,762445.00
08/16/2019 15:30,2,1.330,ACTIVE,213.74,344.45,60.006,1565983804,"201051344001135","174011545737251",28.59,23.80,0,331.53,366.70,38.5,35.3,0.301,1400733.3,1400733.3,12444,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983825,762446.00
08/16/2019 15:30,2,1.227,ACTIVE,213.51,344.76,60.043,1565983804,"201051344000983","174011545737251",29.10,24.00,0,331.23,365.19,36.2,33.0,0.292,1415879.5,1415879.5,12456,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983826,762447.00
08/16/2019 15:30,2,1.271,ACTIVE,213.96,345.36,60.006,1565983804,"201051344001203","174011545737251",29.18,24.00,0,332.13,367.90,37.6,34.4,0.301,1408993.9,1408993.9,12472,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983827,762448.00
08/16/2019 15:30,2,1.266,ACTIVE,213.51,344.76,60.017,1565983804,"201051344001230","174011545737251",28.78,24.00,0,330.93,365.19,36.9,33.7,0.296,1402902.2,1402902.2,12509,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983828,762449.00
08/16/2019 15:30,2,1.297,ACTIVE,213.51,345.66,60.001,1565983804,"201051344000646","174011545737251",28.41,24.80,0,330.63,366.10,37.4,34.1,0.301,1397036.7,1397036.7,12471,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983829,762450.00
08/16/2019 15:30,2,1.232,ACTIVE,213.51,343.55,60.006,1565983804,"201051344000867","174011545737251",28.98,24.50,0,330.03,364.29,36.2,33.0,0.278,1392935.6,1392935.6,12482,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983830,762451.00
08/16/2019 15:30,2,1.230,ACTIVE,213.74,346.26,60.001,1565983804,"201051344000633","174011545737251",28.61,23.80,0,331.83,366.10,35.7,32.5,0.283,1389412.1,1389412.1,12489,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983831,762452.00
08/16/2019 15:30,2,1.283,ACTIVE,213.51,344.76,59.990,1565983804,"201051344000955","174011545737251",28.88,24.80,0,330.93,365.49,37.6,34.4,0.301,1417834.6,1417834.6,12473,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983831,762453.00
08/16/2019 15:30,2,1.201,ACTIVE,213.74,344.76,59.969,1565983804,"201051344000648","174011545737251",28.65,22.50,0,330.33,365.49,34.9,31.7,0.278,1402664.7,1402664.7,12458,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983832,762454.00
08/16/2019 15:30,2,1.209,ACTIVE,213.74,344.15,60.012,1565983804,"201051344000645","174011545737251",28.29,23.30,0,331.83,365.49,34.7,31.6,0.274,1408659.5,1408659.5,12465,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983833,762455.00
08/16/2019 15:30,2,1.215,ACTIVE,213.51,345.36,60.022,1565983804,"201051344000569","174011545737251",28.88,23.50,0,330.63,366.10,35.6,32.4,0.287,1426206.3,1426206.3,12451,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983834,762456.00
08/16/2019 15:30,2,1.248,ACTIVE,213.74,348.96,60.022,1565983804,"179051228000119","174011545737251",29.20,25.30,0,331.83,368.50,36.9,33.7,0.292,211773.6,211773.6,12568,0,0,0,L,46974696,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565983835,762457.00
08/16/2019 15:45,2,0.984,ACTIVE,213.74,341.75,60.006,1565984704,"201051344000579","174011545737251",28.78,25.00,0,331.23,361.89,28.8,25.8,0.217,1427762.1,1427762.1,12465,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984705,762458.00
08/16/2019 15:45,2,1.004,ACTIVE,213.74,342.35,60.012,1565984704,"201051344001025","174011545737251",28.92,24.00,0,332.13,363.39,29.4,26.5,0.221,1413668.3,1413668.3,12454,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984706,762459.00
08/16/2019 15:45,2,0.979,ACTIVE,213.96,343.55,60.017,1565984704,"201051344001093","174011545737251",28.67,24.00,0,331.83,363.39,28.4,25.5,0.212,1394821.0,1394821.0,12497,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984707,762460.00
08/16/2019 15:45,2,0.936,ACTIVE,213.74,341.75,60.012,1565984704,"201051344000458","174011545737251",28.69,25.00,0,330.03,361.59,27.2,24.3,0.217,1407933.9,1407933.9,12454,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984708,762461.00
08/16/2019 15:45,2,1.021,ACTIVE,213.74,342.35,60.006,1565984704,"201051344000890","174011545737251",28.41,24.80,0,330.63,362.49,29.4,26.5,0.217,1410143.9,1410143.9,12463,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984709,762462.00
08/16/2019 15:45,2,0.967,ACTIVE,213.74,341.45,60.017,1565984704,"201051344000988","174011545737251",18.47,24.00,0,330.93,355.58,18.1,15.5,0.146,1063670.4,1063670.4,12449,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984710,762463.00
08/16/2019 15:45,2,0.971,ACTIVE,214.19,343.85,60.006,1565984704,"201051344000582","174011545737251",28.61,23.80,0,331.23,363.99,28.1,25.2,0.221,1386945.3,1386945.3,12454,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984711,762464.00
08/16/2019 15:45,2,0.986,ACTIVE,213.51,342.05,60.028,1565984704,"201051344000868","174011545737251",28.31,23.00,0,330.33,361.59,28.3,25.4,0.217,1395131.4,1395131.4,12456,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984712,762465.00
08/16/2019 15:45,2,0.930,ACTIVE,214.19,343.55,59.996,1565984704,"201051344000576","174011545737251",28.55,24.00,0,332.13,361.89,26.9,24.0,0.208,1410632.8,1410632.8,12486,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984713,762466.00
08/16/2019 15:45,2,0.959,ACTIVE,213.74,342.35,60.006,1565984704,"201051344001158","174011545737251",28.35,24.00,0,331.23,361.59,27.6,24.7,0.221,1388168.8,1388168.8,12451,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984714,762467.00
08/16/2019 15:45,2,0.975,ACTIVE,213.96,343.85,60.028,1565984704,"201051344000917","174011545737251",28.35,24.50,0,330.63,363.09,28.0,25.1,0.199,1404377.1,1404377.1,12496,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984715,762468.00
08/16/2019 15:45,2,1.010,ACTIVE,213.96,340.55,60.006,1565984704,"201051344000417","174011545737251",18.73,24.50,0,331.23,354.97,19.2,16.6,0.141,1105069.6,1105069.6,12492,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984716,762469.00
08/16/2019 15:45,2,0.953,ACTIVE,213.96,342.95,60.012,1565984704,"201051344000685","174011545737251",28.69,24.30,0,331.53,363.09,27.8,24.9,0.230,1410093.4,1410093.4,12470,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984717,762470.00
08/16/2019 15:45,2,0.992,ACTIVE,213.96,343.55,60.001,1565984704,"201051344000651","174011545737251",28.37,23.80,0,332.43,363.69,28.6,25.7,0.221,1405026.9,1405026.9,12458,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984718,762471.00
08/16/2019 15:45,2,0.957,ACTIVE,213.29,341.75,60.017,1565984704,"201051344000594","174011545737251",28.69,25.00,0,328.82,360.99,27.8,24.9,0.217,1414371.1,1414371.1,12462,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984719,762472.00
08/16/2019 15:45,2,0.959,ACTIVE,213.74,342.65,59.959,1565984704,"201051344000469","174011545737251",28.35,23.50,0,330.33,361.29,27.6,24.7,0.225,1394907.6,1394907.6,12477,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984719,762473.00
08/16/2019 15:45,2,1.037,ACTIVE,213.96,343.85,60.043,1565984704,"201051344000585","174011545737251",28.75,24.50,0,331.23,362.79,30.2,27.2,0.234,1421421.6,1421421.6,12451,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984721,762474.00
08/16/2019 15:45,2,0.959,ACTIVE,214.41,343.55,60.006,1565984704,"201051344000853","174011545737251",28.11,24.80,0,332.73,362.49,27.3,24.5,0.212,1417531.5,1417531.5,12468,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984722,762475.00
08/16/2019 15:45,2,0.969,ACTIVE,213.96,343.25,60.001,1565984704,"201051344001145","174011545737251",28.65,24.00,0,332.13,363.09,28.1,25.2,0.217,1419206.9,1419206.9,12491,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984723,762476.00
08/16/2019 15:45,2,0.973,ACTIVE,213.96,343.85,60.022,1565984704,"201051344000438","174011545737251",28.92,25.50,0,331.83,362.19,28.6,25.6,0.217,1412732.9,1412732.9,12462,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984724,762477.00
08/16/2019 15:45,2,1.023,ACTIVE,213.51,342.35,60.006,1565984704,"201051344001135","174011545737251",28.69,24.00,0,331.83,362.19,29.8,26.8,0.221,1400740.9,1400740.9,12445,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984725,762478.00
08/16/2019 15:45,2,0.961,ACTIVE,213.74,342.35,59.980,1565984704,"201051344000983","174011545737251",28.77,24.50,0,330.63,360.69,28.0,25.1,0.212,1415886.7,1415886.7,12457,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984726,762479.00
08/16/2019 15:45,2,0.988,ACTIVE,213.96,343.25,60.006,1565984704,"201051344001203","174011545737251",28.71,24.30,0,332.43,363.09,28.7,25.8,0.225,1409001.4,1409001.4,12473,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984726,762480.00
08/16/2019 15:45,2,0.965,ACTIVE,213.51,342.35,60.001,1565984704,"201051344001230","174011545737251",28.59,24.50,0,329.73,361.59,27.9,25.1,0.221,1402909.4,1402909.4,12510,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984727,762481.00
08/16/2019 15:45,2,0.998,ACTIVE,213.29,342.95,60.012,1565984704,"201051344000646","174011545737251",28.35,25.30,0,331.23,361.59,28.7,25.8,0.225,1397044.1,1397044.1,12472,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984728,762482.00
08/16/2019 15:45,2,0.953,ACTIVE,213.74,341.15,60.006,1565984704,"201051344000867","174011545737251",28.80,25.00,0,330.33,360.69,27.9,25.0,0.208,1392942.7,1392942.7,12483,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984729,762483.00
08/16/2019 15:45,2,0.939,ACTIVE,213.96,343.25,60.022,1565984704,"201051344000633","174011545737251",28.78,24.30,0,331.53,362.19,27.4,24.6,0.208,1389419.1,1389419.1,12490,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984730,762484.00
08/16/2019 15:45,2,0.982,ACTIVE,213.29,342.35,60.022,1565984704,"201051344000955","174011545737251",28.92,25.00,0,330.33,361.29,28.8,25.8,0.221,1417842.0,1417842.0,12474,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984731,762485.00
08/16/2019 15:45,2,0.932,ACTIVE,213.96,342.05,60.012,1565984704,"201051344000648","174011545737251",28.49,23.00,0,330.63,361.59,26.9,24.1,0.208,1402671.6,1402671.6,12459,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984732,762486.00
08/16/2019 15:45,2,0.932,ACTIVE,214.19,342.65,60.017,1565984704,"201051344000645","174011545737251",28.15,23.80,0,332.43,360.99,26.6,23.8,0.208,1408666.3,1408666.3,12466,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984733,762487.00
08/16/2019 15:45,2,0.951,ACTIVE,213.74,342.65,60.001,1565984704,"201051344000569","174011545737251",28.65,24.30,0,331.23,360.69,27.6,24.7,0.217,1426213.4,1426213.4,12452,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984734,762488.00
08/16/2019 15:45,2,0.986,ACTIVE,213.96,345.96,59.996,1565984704,"179051228000119","174011545737251",28.90,26.00,0,332.13,364.89,28.9,26.0,0.221,211781.0,211781.0,12569,0,0,0,L,46974696,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565984735,762489.00
08/16/2019 16:00,2,1.865,ACTIVE,214.41,351.37,60.012,1565985604,"201051344000579","174011545737251",29.42,25.50,0,331.53,373.91,55.6,51.8,0.455,1427769.6,1427769.6,12466,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985605,762490.00
08/16/2019 16:00,2,1.926,ACTIVE,214.64,352.87,60.012,1565985604,"201051344001025","174011545737251",29.22,24.50,0,331.23,375.41,57.0,53.1,0.460,1413676.0,1413676.0,12455,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985606,762491.00
08/16/2019 16:00,2,1.844,ACTIVE,215.09,352.87,60.028,1565985604,"201051344001093","174011545737251",29.32,24.50,0,331.23,374.51,54.8,50.9,0.442,1394828.2,1394828.2,12498,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985607,762492.00
08/16/2019 16:00,2,1.848,ACTIVE,214.41,351.07,60.033,1565985604,"201051344000458","174011545737251",28.94,25.30,0,330.63,373.01,54.2,50.4,0.451,1407941.1,1407941.1,12455,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985608,762493.00
08/16/2019 16:00,2,1.924,ACTIVE,214.41,351.97,60.017,1565985604,"201051344000890","174011545737251",28.96,25.50,0,329.73,374.81,56.5,52.6,0.451,1410151.5,1410151.5,12464,0,0,0,L,1122011218,1,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985609,762494.00
08/16/2019 16:00,2,1.896,ACTIVE,214.41,348.66,60.028,1565985604,"201051344000988","174011545737251",18.77,24.30,0,330.93,363.39,36.1,32.9,0.296,1063675.0,1063675.0,12450,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985610,762495.00
08/16/2019 16:00,2,1.889,ACTIVE,215.54,354.37,60.017,1565985604,"201051344000582","174011545737251",28.96,24.00,0,330.63,375.71,55.4,51.6,0.455,1386952.6,1386952.6,12455,0,0,0,L,1122011218,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985610,762496.00
08/16/2019 16:00,2,1.867,ACTIVE,214.19,351.67,60.012,1565985604,"201051344000868","174011545737251",29.38,23.50,0,330.33,373.31,55.5,51.7,0.455,1395138.9,1395138.9,12457,0,0,0,L,1122011218,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985611,762497.00
08/16/2019 16:00,2,1.836,ACTIVE,215.09,352.27,60.012,1565985604,"201051344000576","174011545737251",29.12,24.30,0,331.53,373.61,54.2,50.4,0.438,1410640.0,1410640.0,12487,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985612,762498.00
08/16/2019 16:00,2,1.861,ACTIVE,214.64,352.27,60.006,1565985604,"201051344001158","174011545737251",29.24,24.30,0,330.93,374.21,55.2,51.3,0.464,1388176.1,1388176.1,12452,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985613,762499.00
08/16/2019 16:00,2,1.855,ACTIVE,215.09,352.57,60.017,1565985604,"201051344000917","174011545737251",29.30,25.00,0,330.63,375.11,55.1,51.3,0.455,1404384.4,1404384.4,12497,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985614,762500.00
08/16/2019 16:00,2,1.949,ACTIVE,214.64,346.86,60.022,1565985604,"201051344000417","174011545737251",18.89,25.00,0,330.33,362.79,37.3,34.1,0.301,1105074.5,1105074.5,12493,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985615,762501.00
08/16/2019 16:00,2,1.889,ACTIVE,214.87,353.47,60.012,1565985604,"201051344000685","174011545737251",29.10,24.50,0,331.23,375.11,55.7,51.8,0.477,1410100.7,1410100.7,12471,0,0,0,L,1122011218,1,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985616,762502.00
08/16/2019 16:00,2,1.920,ACTIVE,215.32,353.77,60.006,1565985604,"201051344000651","174011545737251",29.26,24.30,0,332.43,375.41,56.9,53.0,0.455,1405034.5,1405034.5,12459,0,0,0,L,1122011218,1,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985617,762503.00
08/16/2019 16:00,2,1.877,ACTIVE,213.74,349.86,60.028,1565985604,"201051344000594","174011545737251",29.34,25.50,0,329.73,373.01,55.8,51.9,0.446,1414378.5,1414378.5,12463,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985619,762504.00
08/16/2019 16:00,2,1.898,ACTIVE,214.64,352.87,60.001,1565985604,"201051344000469","174011545737251",28.80,23.80,0,329.73,374.21,55.4,51.5,0.464,1394915.0,1394915.0,12478,0,0,0,L,1122011218,1,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985620,762505.00
08/16/2019 16:00,2,1.973,ACTIVE,215.32,353.47,60.017,1565985604,"201051344000585","174011545737251",29.38,24.80,0,331.23,376.62,58.7,54.7,0.482,1421429.5,1421429.5,12452,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985621,762506.00
08/16/2019 16:00,2,1.865,ACTIVE,215.32,353.17,60.001,1565985604,"201051344000853","174011545737251",29.44,25.30,0,332.43,375.71,55.7,51.8,0.446,1417538.9,1417538.9,12469,0,0,0,L,1122011218,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985622,762507.00
08/16/2019 16:00,2,1.902,ACTIVE,215.09,352.27,60.006,1565985604,"201051344001145","174011545737251",29.04,24.30,0,332.13,375.41,56.0,52.1,0.451,1419214.3,1419214.3,12492,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985623,762508.00
08/16/2019 16:00,2,1.898,ACTIVE,215.09,352.27,60.017,1565985604,"201051344000438","174011545737251",29.66,25.80,0,332.13,375.11,57.1,53.2,0.455,1412740.5,1412740.5,12463,0,0,0,L,1122011218,1,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985624,762509.00
08/16/2019 16:00,2,1.977,ACTIVE,215.09,352.27,60.022,1565985604,"201051344001135","174011545737251",29.08,24.50,0,330.33,376.31,58.2,54.3,0.473,1400748.8,1400748.8,12446,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985624,762510.00
08/16/2019 16:00,2,1.885,ACTIVE,214.87,352.27,60.038,1565985604,"201051344000983","174011545737251",29.44,25.00,0,331.53,374.21,56.2,52.4,0.468,1415894.3,1415894.3,12458,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985625,762511.00
08/16/2019 16:00,2,1.936,ACTIVE,215.32,352.57,60.028,1565985604,"201051344001203","174011545737251",29.30,24.80,0,332.43,376.62,57.5,53.5,0.477,1409009.0,1409009.0,12474,0,0,0,L,1122011218,1,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985626,762512.00
08/16/2019 16:00,2,1.859,ACTIVE,214.64,351.67,60.028,1565985604,"201051344001230","174011545737251",29.62,24.80,0,330.03,373.91,55.8,52.0,0.464,1402916.8,1402916.8,12511,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985627,762513.00
08/16/2019 16:00,2,1.963,ACTIVE,214.64,352.87,60.028,1565985604,"201051344000646","174011545737251",28.96,25.80,0,330.63,376.62,57.6,53.7,0.473,1397051.8,1397051.8,12473,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985628,762514.00
08/16/2019 16:00,2,1.908,ACTIVE,214.64,350.77,60.033,1565985604,"201051344000867","174011545737251",29.12,25.50,0,330.93,373.01,56.4,52.5,0.451,1392950.3,1392950.3,12484,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985629,762515.00
08/16/2019 16:00,2,1.885,ACTIVE,214.87,353.17,60.012,1565985604,"201051344000633","174011545737251",29.24,24.80,0,330.93,374.81,55.9,52.0,0.455,1389426.6,1389426.6,12491,0,0,0,L,1122011218,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985630,762516.00
08/16/2019 16:00,2,1.939,ACTIVE,214.64,352.87,60.033,1565985604,"201051344000955","174011545737251",29.38,25.30,0,329.43,374.51,57.7,53.8,0.473,1417849.7,1417849.7,12475,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985631,762517.00
08/16/2019 16:00,2,1.842,ACTIVE,214.64,352.57,60.049,1565985604,"201051344000648","174011545737251",29.44,23.50,0,331.53,374.81,55.0,51.1,0.460,1402679.0,1402679.0,12460,0,0,0,L,1122011218,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985632,762518.00
08/16/2019 16:00,2,1.895,ACTIVE,215.09,352.87,60.028,1565985604,"201051344000645","174011545737251",28.75,24.30,0,331.23,375.41,55.1,51.3,0.455,1408673.7,1408673.7,12467,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985633,762519.00
08/16/2019 16:00,2,1.908,ACTIVE,214.64,353.17,59.996,1565985604,"201051344000569","174011545737251",29.20,24.30,0,331.83,375.11,56.5,52.6,0.473,1426221.0,1426221.0,12453,0,0,0,L,1122011218,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985634,762520.00
08/16/2019 16:00,2,1.914,ACTIVE,214.64,356.48,60.006,1565985604,"179051228000119","174011545737251",29.62,26.30,0,331.23,377.82,57.5,53.5,0.486,211788.8,211788.8,12570,0,0,0,L,46974696,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565985635,762521.00
08/16/2019 16:15,2,2.551,ACTIVE,216.00,360.08,60.001,1565986504,"201051344000579","174011545737251",29.42,27.50,0,333.33,387.74,76.0,71.4,0.619,1427784.7,1427784.7,12467,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986505,762522.00
08/16/2019 16:15,2,2.645,ACTIVE,216.00,359.18,60.001,1565986504,"201051344001025","174011545737251",29.32,26.00,0,333.33,390.44,78.5,73.9,0.641,1413691.5,1413691.5,12456,0,0,0,L,1122011218,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986507,762523.00
08/16/2019 16:15,2,2.541,ACTIVE,216.22,359.18,60.017,1565986504,"201051344001093","174011545737251",29.42,25.80,0,333.03,388.94,75.7,71.2,0.614,1394843.2,1394843.2,12499,0,0,0,L,1122011218,1,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986508,762524.00
08/16/2019 16:15,2,2.510,ACTIVE,216.00,358.58,60.012,1565986504,"201051344000458","174011545737251",29.30,27.00,0,332.43,387.44,74.4,69.9,0.623,1407955.8,1407955.8,12456,0,0,0,L,1122011218,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986509,762525.00
08/16/2019 16:15,2,2.637,ACTIVE,215.54,358.88,60.006,1565986504,"201051344000890","174011545737251",28.98,27.00,0,331.53,388.94,77.5,72.9,0.636,1410166.8,1410166.8,12465,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986510,762526.00
08/16/2019 16:15,2,2.578,ACTIVE,216.00,355.28,60.012,1565986504,"201051344000988","174011545737251",19.00,25.30,0,333.03,374.21,49.7,46.0,0.415,1063684.6,1063684.6,12451,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986511,762527.00
08/16/2019 16:15,2,2.602,ACTIVE,216.45,360.69,60.006,1565986504,"201051344000582","174011545737251",29.02,25.30,0,333.63,390.44,76.5,71.9,0.632,1386967.7,1386967.7,12456,0,0,0,L,1122011218,1,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986512,762528.00
08/16/2019 16:15,2,2.580,ACTIVE,215.54,359.18,60.006,1565986504,"201051344000868","174011545737251",29.20,24.50,0,332.43,388.34,76.3,71.7,0.614,1395153.9,1395153.9,12458,0,0,0,L,1122011218,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986512,762529.00
08/16/2019 16:15,2,2.521,ACTIVE,216.22,359.48,60.006,1565986504,"201051344000576","174011545737251",29.20,26.00,0,333.33,391.34,74.6,70.0,0.601,1410654.6,1410654.6,12488,0,0,0,L,1122011218,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986513,762530.00
08/16/2019 16:15,2,2.580,ACTIVE,216.22,360.69,60.006,1565986504,"201051344001158","174011545737251",28.94,25.50,0,332.73,389.24,75.7,71.1,0.636,1388191.0,1388191.0,12453,0,0,0,L,1122011218,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986514,762531.00
08/16/2019 16:15,2,2.594,ACTIVE,216.22,359.48,60.012,1565986504,"201051344000917","174011545737251",29.10,26.80,0,332.43,388.34,76.5,71.9,0.623,1404399.4,1404399.4,12498,0,0,0,L,1122011218,1,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986515,762532.00
08/16/2019 16:15,2,2.633,ACTIVE,215.77,352.87,60.038,1565986504,"201051344000417","174011545737251",19.14,26.00,0,333.03,373.01,51.1,47.4,0.424,1105084.4,1105084.4,12494,0,0,0,L,1122011218,1,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986516,762533.00
08/16/2019 16:15,2,2.611,ACTIVE,215.77,360.08,60.006,1565986504,"201051344000685","174011545737251",29.12,25.80,0,333.33,389.24,77.0,72.3,0.658,1410115.8,1410115.8,12472,0,0,0,L,1122011218,1,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986517,762534.00
08/16/2019 16:15,2,2.668,ACTIVE,216.45,360.99,60.001,1565986504,"201051344000651","174011545737251",29.02,26.30,0,333.93,392.55,78.5,73.8,0.628,1405049.9,1405049.9,12460,0,0,0,L,1122011218,1,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986518,762535.00
08/16/2019 16:15,2,2.584,ACTIVE,215.09,358.58,60.001,1565986504,"201051344000594","174011545737251",29.18,27.50,0,330.93,387.14,76.4,71.8,0.614,1414393.5,1414393.5,12464,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986519,762536.00
08/16/2019 16:15,2,2.561,ACTIVE,216.22,360.08,60.033,1565986504,"201051344000469","174011545737251",29.40,25.00,0,332.43,388.94,76.3,71.7,0.636,1394930.0,1394930.0,12479,0,0,0,L,1122011218,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986520,762537.00
08/16/2019 16:15,2,2.727,ACTIVE,216.45,350.17,59.990,1565986504,"201051344000585","174011545737251",29.22,25.80,0,333.93,390.74,80.8,76.0,0.376,1421445.4,1421445.4,12453,0,0,0,L,1122011218,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986521,762538.00
08/16/2019 16:15,2,2.596,ACTIVE,216.67,361.29,59.996,1565986504,"201051344000853","174011545737251",29.08,26.50,0,333.93,393.45,76.4,71.8,0.632,1417553.9,1417553.9,12470,0,0,0,L,1122011218,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986522,762539.00
08/16/2019 16:15,2,2.641,ACTIVE,216.22,360.08,60.006,1565986504,"201051344001145","174011545737251",28.92,25.30,0,333.93,390.14,77.3,72.7,0.636,1419229.4,1419229.4,12493,0,0,0,L,1122011218,1,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986523,762540.00
08/16/2019 16:15,2,2.631,ACTIVE,216.22,359.78,60.017,1565986504,"201051344000438","174011545737251",29.46,27.50,0,333.93,389.24,78.6,73.9,0.628,1412755.9,1412755.9,12464,0,0,0,L,1122011218,1,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986524,762541.00
08/16/2019 16:15,2,2.705,ACTIVE,215.77,359.48,60.028,1565986504,"201051344001135","174011545737251",29.12,25.50,0,333.33,390.74,79.8,75.0,0.641,1400764.5,1400764.5,12447,0,0,0,L,1122011218,1,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986525,762542.00
08/16/2019 16:15,2,2.594,ACTIVE,216.22,359.18,60.012,1565986504,"201051344000983","174011545737251",29.34,26.30,0,332.73,388.64,77.1,72.5,0.650,1415909.3,1415909.3,12459,0,0,0,L,1122011218,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986526,762543.00
08/16/2019 16:15,2,2.705,ACTIVE,216.22,359.48,60.006,1565986504,"201051344001203","174011545737251",29.00,26.80,0,334.54,391.04,79.5,74.8,0.658,1409024.5,1409024.5,12475,0,0,0,L,1122011218,1,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986526,762544.00
08/16/2019 16:15,2,2.611,ACTIVE,215.77,358.58,60.012,1565986504,"201051344001230","174011545737251",29.40,26.00,0,332.13,388.34,77.7,73.1,0.650,1402931.8,1402931.8,12512,0,0,0,L,1122011218,1,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986527,762545.00
08/16/2019 16:15,2,2.713,ACTIVE,215.54,359.18,60.012,1565986504,"201051344000646","174011545737251",28.88,27.30,0,332.43,390.14,79.3,74.6,0.663,1397067.3,1397067.3,12474,0,0,0,L,1122011218,1,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986528,762546.00
08/16/2019 16:15,2,2.621,ACTIVE,216.00,358.58,59.990,1565986504,"201051344000867","174011545737251",29.22,27.30,0,333.03,387.14,77.6,72.9,0.614,1392965.4,1392965.4,12485,0,0,0,L,1122011218,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986529,762547.00
08/16/2019 16:15,2,2.623,ACTIVE,216.22,360.08,60.017,1565986504,"201051344000633","174011545737251",28.94,27.30,0,333.33,388.64,76.9,72.3,0.628,1389441.5,1389441.5,12492,0,0,0,L,1122011218,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986530,762548.00
08/16/2019 16:15,2,2.693,ACTIVE,215.54,357.98,60.012,1565986504,"201051344000955","174011545737251",29.14,27.30,0,332.43,388.34,79.5,74.8,0.654,1417865.2,1417865.2,12476,0,0,0,L,1122011218,1,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986531,762549.00
08/16/2019 16:15,2,2.600,ACTIVE,216.22,359.18,60.006,1565986504,"201051344000648","174011545737251",28.78,24.50,0,334.24,389.84,75.8,71.2,0.623,1402693.7,1402693.7,12461,0,0,0,L,1122011218,1,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986532,762550.00
08/16/2019 16:15,2,2.605,ACTIVE,216.45,360.38,60.006,1565986504,"201051344000645","174011545737251",28.94,25.30,0,333.93,390.14,76.4,71.8,0.623,1408688.4,1408688.4,12468,0,0,0,L,1122011218,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986533,762551.00
08/16/2019 16:15,2,2.625,ACTIVE,216.00,360.99,60.012,1565986504,"201051344000569","174011545737251",29.40,25.00,0,332.13,390.44,78.2,73.5,0.650,1426236.1,1426236.1,12454,0,0,0,L,1122011218,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986534,762552.00
08/16/2019 16:15,2,2.641,ACTIVE,216.45,365.49,60.001,1565986504,"179051228000119","174011545737251",29.56,27.30,0,335.14,397.96,79.0,74.4,0.672,211804.2,211804.2,12571,0,0,0,L,46974696,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565986535,762553.00
08/16/2019 16:30,2,2.086,ACTIVE,215.09,354.37,60.017,1565987404,"201051344000579","174011545737251",28.94,29.80,0,318.91,391.34,61.1,57.1,0.504,1427800.5,1427800.5,12468,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987405,762554.00
08/16/2019 16:30,2,2.160,ACTIVE,215.09,354.67,60.017,1565987404,"201051344001025","174011545737251",28.86,27.30,0,317.10,391.04,63.1,59.0,0.513,1413707.8,1413707.8,12457,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987406,762555.00
08/16/2019 16:30,2,2.057,ACTIVE,215.09,354.67,60.028,1565987404,"201051344001093","174011545737251",28.90,26.80,0,320.11,390.44,60.2,56.2,0.491,1394858.8,1394858.8,12500,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987407,762556.00
08/16/2019 16:30,2,2.070,ACTIVE,215.09,354.07,60.028,1565987404,"201051344000458","174011545737251",28.45,29.30,0,334.84,393.15,59.7,55.7,0.486,1407971.1,1407971.1,12457,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987408,762557.00
08/16/2019 16:30,2,2.154,ACTIVE,214.64,353.47,60.033,1565987404,"201051344000890","174011545737251",28.43,28.30,0,318.61,390.14,62.0,58.0,0.508,1410182.8,1410182.8,12466,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987409,762558.00
08/16/2019 16:30,2,2.121,ACTIVE,214.87,350.77,60.017,1565987404,"201051344000988","174011545737251",18.43,26.80,0,335.14,376.92,39.6,36.3,0.331,1063694.6,1063694.6,12452,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987409,762559.00
08/16/2019 16:30,2,2.096,ACTIVE,215.32,355.88,60.054,1565987404,"201051344000582","174011545737251",28.61,26.00,0,317.10,391.64,60.8,56.7,0.513,1386983.4,1386983.4,12457,0,0,0,L,1122011218,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987410,762560.00
08/16/2019 16:30,2,2.119,ACTIVE,214.64,353.47,60.033,1565987404,"201051344000868","174011545737251",28.35,25.30,0,319.51,391.04,60.9,56.8,0.499,1395169.5,1395169.5,12459,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987411,762561.00
08/16/2019 16:30,2,2.029,ACTIVE,215.32,354.97,60.006,1565987404,"201051344000576","174011545737251",28.75,27.30,0,334.84,394.95,59.1,55.1,0.482,1410669.7,1410669.7,12489,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987412,762562.00
08/16/2019 16:30,2,2.113,ACTIVE,215.09,354.67,60.028,1565987404,"201051344001158","174011545737251",28.17,27.00,0,335.14,391.34,60.4,56.3,0.499,1388206.4,1388206.4,12454,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987413,762563.00
08/16/2019 16:30,2,2.080,ACTIVE,214.87,353.77,60.028,1565987404,"201051344000917","174011545737251",28.80,28.00,0,320.71,389.24,60.8,56.7,0.495,1404415.1,1404415.1,12499,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987414,762564.00
08/16/2019 16:30,2,2.156,ACTIVE,214.87,348.96,60.038,1565987404,"201051344000417","174011545737251",18.57,27.80,0,334.24,374.51,40.5,37.2,0.331,1105094.6,1105094.6,12495,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987415,762565.00
08/16/2019 16:30,2,2.090,ACTIVE,214.87,354.37,60.038,1565987404,"201051344000685","174011545737251",28.77,26.80,0,317.40,390.74,60.9,56.9,0.530,1410131.5,1410131.5,12473,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987416,762566.00
08/16/2019 16:30,2,2.182,ACTIVE,215.32,355.58,60.028,1565987404,"201051344000651","174011545737251",28.25,27.00,0,318.91,391.34,62.4,58.3,0.508,1405065.9,1405065.9,12461,0,0,0,L,1122011218,1,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987417,762567.00
08/16/2019 16:30,2,2.092,ACTIVE,214.41,353.17,60.033,1565987404,"201051344000594","174011545737251",28.67,29.30,0,319.51,389.84,60.8,56.7,0.495,1414409.1,1414409.1,12465,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987418,762568.00
08/16/2019 16:30,2,2.053,ACTIVE,215.32,354.97,60.038,1565987404,"201051344000469","174011545737251",29.10,26.80,0,318.91,393.15,60.6,56.5,0.513,1394945.4,1394945.4,12480,0,0,0,L,1122011218,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987419,762569.00
08/16/2019 16:30,2,2.225,ACTIVE,215.09,354.97,60.028,1565987404,"201051344000585","174011545737251",28.65,27.50,0,318.30,389.24,64.5,60.4,0.535,1421461.9,1421461.9,12454,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987420,762570.00
08/16/2019 16:30,2,2.074,ACTIVE,215.54,354.97,60.049,1565987404,"201051344000853","174011545737251",28.78,28.30,0,336.94,395.25,60.5,56.4,0.491,1417569.3,1417569.3,12471,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987421,762571.00
08/16/2019 16:30,2,2.082,ACTIVE,214.87,354.37,60.033,1565987404,"201051344001145","174011545737251",28.73,26.50,0,319.81,391.64,60.6,56.6,0.499,1419245.1,1419245.1,12494,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987422,762572.00
08/16/2019 16:30,2,2.076,ACTIVE,215.09,353.47,60.028,1565987404,"201051344000438","174011545737251",29.30,29.30,0,319.81,391.64,61.6,57.6,0.504,1412771.8,1412771.8,12465,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987422,762573.00
08/16/2019 16:30,2,2.148,ACTIVE,214.87,353.47,60.022,1565987404,"201051344001135","174011545737251",28.92,27.00,0,319.81,391.64,62.9,58.8,0.513,1400780.6,1400780.6,12448,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987423,762574.00
08/16/2019 16:30,2,2.088,ACTIVE,215.09,354.07,60.028,1565987404,"201051344000983","174011545737251",28.82,28.00,0,319.51,390.44,61.0,57.0,0.499,1415924.8,1415924.8,12460,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987424,762575.00
08/16/2019 16:30,2,2.117,ACTIVE,215.09,354.07,60.022,1565987404,"201051344001203","174011545737251",29.10,28.00,0,318.30,393.45,62.4,58.3,0.513,1409040.5,1409040.5,12476,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987425,762576.00
08/16/2019 16:30,2,2.041,ACTIVE,214.41,353.17,60.038,1565987404,"201051344001230","174011545737251",29.10,27.30,0,320.11,390.74,60.2,56.2,0.504,1402947.4,1402947.4,12513,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987426,762577.00
08/16/2019 16:30,2,2.123,ACTIVE,214.19,354.07,60.017,1565987404,"201051344000646","174011545737251",28.86,28.80,0,319.21,391.34,62.1,58.0,0.521,1397083.2,1397083.2,12475,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987427,762578.00
08/16/2019 16:30,2,2.090,ACTIVE,214.87,351.97,60.049,1565987404,"201051344000867","174011545737251",28.65,29.30,0,319.21,388.64,60.6,56.6,0.477,1392980.9,1392980.9,12486,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987428,762579.00
08/16/2019 16:30,2,2.057,ACTIVE,214.87,355.58,60.033,1565987404,"201051344000633","174011545737251",28.75,29.00,0,335.14,391.94,59.9,55.9,0.482,1389456.8,1389456.8,12493,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987429,762580.00
08/16/2019 16:30,2,2.154,ACTIVE,214.41,353.47,60.012,1565987404,"201051344000955","174011545737251",28.31,28.80,0,318.30,389.54,61.8,57.7,0.508,1417881.1,1417881.1,12477,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987430,762581.00
08/16/2019 16:30,2,2.031,ACTIVE,215.09,353.77,60.017,1565987404,"201051344000648","174011545737251",28.59,25.50,0,335.44,391.04,58.8,54.8,0.499,1402708.7,1402708.7,12462,0,0,0,L,1122011218,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987431,762582.00
08/16/2019 16:30,2,2.047,ACTIVE,215.09,354.67,60.022,1565987404,"201051344000645","174011545737251",28.49,26.30,0,336.04,391.04,59.0,55.1,0.491,1408703.5,1408703.5,12469,0,0,0,L,1122011218,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987432,762583.00
08/16/2019 16:30,2,2.078,ACTIVE,214.87,353.77,60.022,1565987404,"201051344000569","174011545737251",28.59,26.30,0,319.21,391.94,60.2,56.2,0.499,1426251.5,1426251.5,12455,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987433,762584.00
08/16/2019 16:30,2,2.078,ACTIVE,215.32,357.98,60.028,1565987404,"179051228000119","174011545737251",29.14,28.80,0,320.71,397.35,61.4,57.3,0.517,211819.8,211819.8,12572,0,0,0,L,46974696,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565987434,762585.00
08/16/2019 16:45,2,2.234,ACTIVE,215.32,355.28,60.017,1565988304,"201051344000579","174011545737251",28.49,31.80,0,333.33,390.14,64.5,60.3,0.521,1427816.5,1427816.5,12469,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988305,762586.00
