ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 16:45,2,2.303,ACTIVE,215.54,356.18,60.028,1565988304,"201051344001025","174011545737251",28.37,28.80,0,318.30,391.04,66.2,62.0,0.526,1413724.4,1413724.4,12458,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988306,762587.00
08/16/2019 16:45,2,2.248,ACTIVE,215.77,357.08,60.012,1565988304,"201051344001093","174011545737251",28.57,27.50,0,334.24,390.44,65.1,60.9,0.535,1394874.8,1394874.8,12501,0,0,0,L,1122011218,1,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988307,762588.00
08/16/2019 16:45,2,2.168,ACTIVE,215.09,353.77,60.012,1565988304,"201051344000458","174011545737251",28.31,31.30,0,333.93,388.64,62.2,58.1,0.517,1407986.6,1407986.6,12458,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988308,762589.00
08/16/2019 16:45,2,2.277,ACTIVE,215.32,354.97,60.022,1565988304,"201051344000890","174011545737251",28.49,29.50,0,320.41,389.84,65.7,61.5,0.539,1410199.1,1410199.1,12467,0,0,0,L,1122011218,1,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988309,762590.00
08/16/2019 16:45,2,2.186,ACTIVE,215.32,350.77,60.017,1565988304,"201051344000988","174011545737251",18.69,28.30,0,334.24,378.42,41.3,38.0,0.331,1063704.8,1063704.8,12453,0,0,0,L,1122011218,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988310,762591.00
08/16/2019 16:45,2,2.205,ACTIVE,216.00,356.48,60.012,1565988304,"201051344000582","174011545737251",28.65,27.00,0,334.24,391.04,64.0,59.9,0.535,1386999.3,1386999.3,12458,0,0,0,L,1122011218,1,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988311,762592.00
08/16/2019 16:45,2,2.195,ACTIVE,214.87,354.97,60.001,1565988304,"201051344000868","174011545737251",28.57,26.30,0,333.33,390.74,63.5,59.4,0.508,1395185.4,1395185.4,12460,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988312,762593.00
08/16/2019 16:45,2,2.137,ACTIVE,215.77,355.88,60.012,1565988304,"201051344000576","174011545737251",28.37,28.50,0,333.63,389.84,61.4,57.3,0.499,1410685.2,1410685.2,12490,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988313,762594.00
08/16/2019 16:45,2,2.182,ACTIVE,215.32,354.97,60.006,1565988304,"201051344001158","174011545737251",28.39,28.50,0,334.24,390.74,62.8,58.7,0.526,1388222.2,1388222.2,12455,0,0,0,L,1122011218,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988314,762595.00
08/16/2019 16:45,2,2.193,ACTIVE,215.77,355.88,59.975,1565988304,"201051344000917","174011545737251",28.78,29.30,0,333.03,388.64,64.0,59.9,0.526,1404430.9,1404430.9,12500,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988315,762596.00
08/16/2019 16:45,2,2.260,ACTIVE,215.32,349.56,60.012,1565988304,"201051344000417","174011545737251",18.45,28.80,0,332.13,373.31,42.2,38.8,0.354,1105105.1,1105105.1,12496,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988316,762597.00
08/16/2019 16:45,2,2.221,ACTIVE,215.54,356.48,60.022,1565988304,"201051344000685","174011545737251",28.35,28.00,0,333.03,389.54,63.8,59.6,0.548,1410147.5,1410147.5,12474,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988317,762598.00
08/16/2019 16:45,2,2.230,ACTIVE,216.00,356.48,60.017,1565988304,"201051344000651","174011545737251",28.65,28.00,0,319.51,391.34,64.8,60.6,0.521,1405082.2,1405082.2,12462,0,0,0,L,1122011218,1,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988318,762599.00
08/16/2019 16:45,2,2.191,ACTIVE,214.64,353.47,60.001,1565988304,"201051344000594","174011545737251",28.41,30.80,0,332.13,388.64,63.1,58.9,0.513,1414424.9,1414424.9,12466,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988319,762600.00
08/16/2019 16:45,2,2.174,ACTIVE,215.32,355.58,60.012,1565988304,"201051344000469","174011545737251",28.47,28.00,0,333.03,390.44,62.7,58.6,0.530,1394961.3,1394961.3,12481,0,0,0,L,1122011218,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988320,762601.00
08/16/2019 16:45,2,2.275,ACTIVE,215.77,356.78,60.022,1565988304,"201051344000585","174011545737251",28.63,29.00,0,315.30,391.04,66.0,61.7,0.539,1421478.6,1421478.6,12455,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988321,762602.00
08/16/2019 16:45,2,2.145,ACTIVE,215.77,355.28,60.006,1565988304,"201051344000853","174011545737251",28.51,29.50,0,335.14,394.95,62.0,57.9,0.508,1417585.0,1417585.0,12472,0,0,0,L,1122011218,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988321,762603.00
08/16/2019 16:45,2,2.199,ACTIVE,215.32,354.07,59.990,1565988304,"201051344001145","174011545737251",28.47,27.50,0,333.93,389.84,63.4,59.3,0.513,1419261.0,1419261.0,12495,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988322,762604.00
08/16/2019 16:45,2,2.209,ACTIVE,215.54,355.88,60.001,1565988304,"201051344000438","174011545737251",28.63,30.80,0,334.24,389.54,64.1,59.9,0.517,1412788.0,1412788.0,12466,0,0,0,L,1122011218,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988323,762605.00
08/16/2019 16:45,2,2.254,ACTIVE,215.32,355.28,60.006,1565988304,"201051344001135","174011545737251",28.45,28.00,0,318.61,390.14,64.9,60.7,0.521,1400797.1,1400797.1,12449,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988324,762606.00
08/16/2019 16:45,2,2.133,ACTIVE,215.54,354.67,59.996,1565988304,"201051344000983","174011545737251",28.80,29.50,0,333.03,389.84,62.2,58.1,0.508,1415940.7,1415940.7,12461,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988326,762607.00
08/16/2019 16:45,2,2.193,ACTIVE,215.77,354.97,59.959,1565988304,"201051344001203","174011545737251",29.08,29.30,0,316.80,391.34,64.7,60.5,0.535,1409057.0,1409057.0,12477,0,0,0,L,1122011218,1,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988327,762608.00
08/16/2019 16:45,2,2.193,ACTIVE,215.09,354.07,60.006,1565988304,"201051344001230","174011545737251",28.45,28.50,0,332.43,388.04,63.2,59.1,0.530,1402963.3,1402963.3,12514,0,0,0,L,1122011218,1,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988328,762609.00
08/16/2019 16:45,2,2.217,ACTIVE,214.87,355.58,59.996,1565988304,"201051344000646","174011545737251",28.33,30.50,0,319.51,388.94,63.6,59.5,0.521,1397099.5,1397099.5,12476,0,0,0,L,1122011218,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988329,762610.00
08/16/2019 16:45,2,2.150,ACTIVE,215.32,351.97,60.001,1565988304,"201051344000867","174011545737251",28.61,30.80,0,333.63,388.34,62.4,58.3,0.477,1392996.8,1392996.8,12487,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988330,762611.00
08/16/2019 16:45,2,2.135,ACTIVE,215.32,354.97,59.990,1565988304,"201051344000633","174011545737251",28.51,31.00,0,333.03,388.64,61.6,57.6,0.499,1389472.6,1389472.6,12494,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988331,762612.00
08/16/2019 16:45,2,2.201,ACTIVE,214.87,354.37,60.006,1565988304,"201051344000955","174011545737251",28.75,30.30,0,319.51,388.04,64.1,59.9,0.526,1417897.4,1417897.4,12478,0,0,0,L,1122011218,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988332,762613.00
08/16/2019 16:45,2,2.109,ACTIVE,215.32,354.67,60.001,1565988304,"201051344000648","174011545737251",28.19,26.80,0,333.33,389.84,60.2,56.2,0.504,1402724.1,1402724.1,12463,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988333,762614.00
08/16/2019 16:45,2,2.111,ACTIVE,215.54,354.67,59.996,1565988304,"201051344000645","174011545737251",28.23,27.30,0,334.54,390.14,60.4,56.4,0.491,1408719.1,1408719.1,12470,0,0,0,L,1122011218,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988334,762615.00
08/16/2019 16:45,2,2.084,ACTIVE,215.32,356.18,60.001,1565988304,"201051344000569","174011545737251",28.82,27.80,0,333.03,390.74,60.8,56.8,0.508,1426267.2,1426267.2,12457,0,0,0,L,1122011218,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988336,762616.00
08/16/2019 16:45,2,2.166,ACTIVE,215.54,358.58,60.006,1565988304,"179051228000119","174011545737251",28.47,29.80,0,334.84,397.66,62.5,58.4,0.526,211836.0,211836.0,12573,0,0,0,L,46974696,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565988337,762617.00
08/16/2019 17:00,2,1.154,ACTIVE,214.19,344.45,60.022,1565989204,"201051344000579","174011545737251",28.49,30.50,0,333.33,380.52,33.4,30.3,0.256,1427825.9,1427825.9,12470,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989206,762618.00
08/16/2019 17:00,2,1.158,ACTIVE,214.41,344.76,60.006,1565989204,"201051344001025","174011545737251",28.51,28.00,0,332.73,383.53,33.5,30.4,0.265,1413734.0,1413734.0,12459,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989207,762619.00
08/16/2019 17:00,2,1.105,ACTIVE,214.64,345.36,60.006,1565989204,"201051344001093","174011545737251",28.41,27.00,0,333.03,382.33,31.8,28.8,0.243,1394884.2,1394884.2,12502,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989208,762620.00
08/16/2019 17:00,2,1.094,ACTIVE,214.19,343.85,60.001,1565989204,"201051344000458","174011545737251",28.78,29.80,0,332.43,379.92,31.9,28.9,0.256,1407995.6,1407995.6,12459,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989208,762621.00
08/16/2019 17:00,2,1.152,ACTIVE,214.19,343.85,60.006,1565989204,"201051344000890","174011545737251",28.45,29.00,0,333.03,383.53,33.2,30.1,0.256,1410208.7,1410208.7,12468,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989209,762622.00
08/16/2019 17:00,2,1.123,ACTIVE,214.19,342.95,60.006,1565989204,"201051344000988","174011545737251",18.51,27.80,0,332.43,369.40,21.1,18.4,0.164,1063710.6,1063710.6,12454,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989210,762623.00
08/16/2019 17:00,2,1.121,ACTIVE,214.87,345.96,60.006,1565989204,"201051344000582","174011545737251",28.17,26.50,0,332.73,382.63,32.0,29.0,0.256,1387008.6,1387008.6,12459,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989211,762624.00
08/16/2019 17:00,2,1.148,ACTIVE,213.96,344.45,60.012,1565989204,"201051344000868","174011545737251",28.27,26.00,0,332.73,381.42,32.9,29.8,0.256,1395194.6,1395194.6,12461,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989212,762625.00
08/16/2019 17:00,2,1.094,ACTIVE,214.64,345.66,60.006,1565989204,"201051344000576","174011545737251",28.47,27.80,0,333.33,380.52,31.5,28.5,0.252,1410694.0,1410694.0,12491,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989213,762626.00
08/16/2019 17:00,2,1.131,ACTIVE,214.19,344.76,59.990,1565989204,"201051344001158","174011545737251",28.31,27.80,0,333.03,381.42,32.5,29.4,0.265,1388231.2,1388231.2,12456,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989214,762627.00
08/16/2019 17:00,2,1.109,ACTIVE,214.64,345.66,60.006,1565989204,"201051344000917","174011545737251",28.35,28.30,0,332.13,381.73,31.9,28.9,0.247,1404440.2,1404440.2,12501,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989215,762628.00
08/16/2019 17:00,2,1.150,ACTIVE,214.64,342.65,59.980,1565989204,"201051344000417","174011545737251",18.71,28.50,0,332.73,367.60,21.8,19.1,0.168,1105111.0,1105111.0,12497,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989216,762629.00
08/16/2019 17:00,2,1.107,ACTIVE,214.64,345.96,59.980,1565989204,"201051344000685","174011545737251",28.47,27.50,0,333.03,383.23,32.0,28.9,0.270,1410156.6,1410156.6,12475,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989217,762630.00
08/16/2019 17:00,2,1.150,ACTIVE,214.64,345.96,60.006,1565989204,"201051344000651","174011545737251",28.31,27.50,0,333.03,382.63,33.0,30.0,0.256,1405091.6,1405091.6,12463,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989218,762631.00
08/16/2019 17:00,2,1.152,ACTIVE,213.74,344.45,60.006,1565989204,"201051344000594","174011545737251",28.11,29.80,0,330.63,379.02,32.8,29.7,0.256,1414434.0,1414434.0,12467,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989219,762632.00
08/16/2019 17:00,2,1.127,ACTIVE,214.19,344.76,60.012,1565989204,"201051344000469","174011545737251",28.57,27.50,0,332.43,380.82,32.7,29.6,0.274,1394970.3,1394970.3,12482,0,0,0,L,1122011218,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989220,762633.00
08/16/2019 17:00,2,1.211,ACTIVE,214.64,345.96,60.017,1565989204,"201051344000585","174011545737251",28.53,28.00,0,333.03,382.93,35.0,31.8,0.270,1421488.4,1421488.4,12456,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989220,762634.00
08/16/2019 17:00,2,1.152,ACTIVE,214.64,345.36,60.059,1565989204,"201051344000853","174011545737251",28.11,28.80,0,334.54,381.42,32.9,29.8,0.261,1417594.0,1417594.0,12473,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989221,762635.00
08/16/2019 17:00,2,1.133,ACTIVE,214.64,345.66,60.028,1565989204,"201051344001145","174011545737251",28.13,27.30,0,333.33,382.93,32.3,29.3,0.252,1419270.1,1419270.1,12496,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989222,762636.00
08/16/2019 17:00,2,1.158,ACTIVE,214.41,345.06,59.985,1565989204,"201051344000438","174011545737251",28.37,29.80,0,333.63,382.33,33.3,30.2,0.265,1412797.3,1412797.3,12467,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989223,762637.00
08/16/2019 17:00,2,1.205,ACTIVE,214.19,344.76,60.012,1565989204,"201051344001135","174011545737251",28.27,27.50,0,332.13,381.42,34.5,31.4,0.265,1400806.7,1400806.7,12450,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989224,762638.00
08/16/2019 17:00,2,1.168,ACTIVE,214.19,344.15,60.022,1565989204,"201051344000983","174011545737251",28.51,28.50,0,332.13,379.62,33.8,30.7,0.265,1415949.8,1415949.8,12462,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989225,762639.00
08/16/2019 17:00,2,1.170,ACTIVE,214.64,344.76,60.054,1565989204,"201051344001203","174011545737251",28.35,28.30,0,333.33,383.53,33.6,30.5,0.270,1409066.4,1409066.4,12478,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989226,762640.00
08/16/2019 17:00,2,1.131,ACTIVE,214.19,343.85,60.022,1565989204,"201051344001230","174011545737251",28.17,28.00,0,331.23,380.52,32.3,29.2,0.261,1402972.5,1402972.5,12515,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989227,762641.00
08/16/2019 17:00,2,1.174,ACTIVE,213.96,344.76,59.975,1565989204,"201051344000646","174011545737251",28.27,29.80,0,331.23,380.52,33.6,30.5,0.270,1397108.8,1397108.8,12477,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989228,762642.00
08/16/2019 17:00,2,1.174,ACTIVE,214.41,344.15,60.054,1565989204,"201051344000867","174011545737251",28.13,30.30,0,332.13,376.92,33.5,30.4,0.252,1393005.8,1393005.8,12488,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989229,762643.00
08/16/2019 17:00,2,1.143,ACTIVE,214.64,346.56,59.990,1565989204,"201051344000633","174011545737251",28.41,29.50,0,332.13,380.22,32.9,29.8,0.265,1389481.5,1389481.5,12495,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989230,762644.00
08/16/2019 17:00,2,1.170,ACTIVE,213.96,344.76,60.012,1565989204,"201051344000955","174011545737251",28.67,29.50,0,330.63,379.92,34.0,30.9,0.270,1417906.8,1417906.8,12479,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989231,762645.00
08/16/2019 17:00,2,1.139,ACTIVE,214.41,345.66,60.022,1565989204,"201051344000648","174011545737251",28.25,26.00,0,333.63,380.52,32.6,29.6,0.261,1402732.8,1402732.8,12464,0,0,0,L,1122011218,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989232,762646.00
08/16/2019 17:00,2,1.133,ACTIVE,214.64,345.06,60.017,1565989204,"201051344000645","174011545737251",28.33,26.80,0,333.93,379.62,32.5,29.4,0.256,1408727.8,1408727.8,12471,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989233,762647.00
08/16/2019 17:00,2,1.146,ACTIVE,214.19,345.06,60.012,1565989204,"201051344000569","174011545737251",28.61,27.80,0,333.03,379.62,33.3,30.2,0.270,1426276.1,1426276.1,12458,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989234,762648.00
08/16/2019 17:00,2,1.195,ACTIVE,214.41,348.36,60.022,1565989204,"179051228000119","174011545737251",28.71,29.50,0,334.54,384.43,34.8,31.6,0.274,211845.2,211845.2,12574,0,0,0,L,46974696,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565989235,762649.00
08/16/2019 17:15,2,2.031,ACTIVE,215.77,354.97,60.017,1565990104,"201051344000579","174011545737251",29.32,29.80,0,333.03,377.82,60.3,56.3,0.491,1427837.0,1427837.0,12471,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990105,762650.00
08/16/2019 17:15,2,2.084,ACTIVE,215.77,353.77,60.017,1565990104,"201051344001025","174011545737251",29.34,27.50,0,332.73,379.32,61.9,57.8,0.499,1413745.2,1413745.2,12460,0,0,0,L,1122011218,1,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990106,762651.00
08/16/2019 17:15,2,1.977,ACTIVE,216.00,355.58,60.006,1565990104,"201051344001093","174011545737251",29.52,27.00,0,332.43,378.12,59.1,55.2,0.473,1394894.9,1394894.9,12503,0,0,0,L,1122011218,1,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990107,762652.00
08/16/2019 17:15,2,1.992,ACTIVE,215.54,354.07,60.017,1565990104,"201051344000458","174011545737251",29.16,28.80,0,331.53,377.22,58.9,54.9,0.482,1408006.3,1408006.3,12460,0,0,0,L,1122011218,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990108,762653.00
08/16/2019 17:15,2,2.070,ACTIVE,215.54,353.77,60.017,1565990104,"201051344000890","174011545737251",29.18,28.00,0,331.83,378.72,61.2,57.2,0.499,1410219.8,1410219.8,12469,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990109,762654.00
08/16/2019 17:15,2,2.031,ACTIVE,215.54,351.37,60.012,1565990104,"201051344000988","174011545737251",18.96,27.30,0,331.83,367.00,39.1,35.8,0.318,1063717.5,1063717.5,12455,0,0,0,L,1122011218,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990110,762655.00
08/16/2019 17:15,2,2.059,ACTIVE,216.22,356.78,60.028,1565990104,"201051344000582","174011545737251",28.78,26.80,0,332.43,379.62,60.1,56.1,0.499,1387019.3,1387019.3,12460,0,0,0,L,1122011218,1,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990111,762656.00
08/16/2019 17:15,2,2.049,ACTIVE,215.54,354.37,60.033,1565990104,"201051344000868","174011545737251",29.12,25.80,0,330.33,378.72,60.4,56.4,0.495,1395205.5,1395205.5,12462,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990112,762657.00
08/16/2019 17:15,2,2.002,ACTIVE,216.22,356.78,60.006,1565990104,"201051344000576","174011545737251",29.08,26.80,0,332.43,379.02,59.0,55.0,0.491,1410704.6,1410704.6,12492,0,0,0,L,1122011218,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990113,762658.00
08/16/2019 17:15,2,2.064,ACTIVE,215.77,354.97,60.022,1565990104,"201051344001158","174011545737251",28.69,27.00,0,331.53,379.32,60.0,56.0,0.499,1388242.0,1388242.0,12457,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990114,762659.00
08/16/2019 17:15,2,2.035,ACTIVE,216.00,355.28,60.017,1565990104,"201051344000917","174011545737251",29.26,28.80,0,332.13,378.12,60.3,56.3,0.491,1404451.0,1404451.0,12502,0,0,0,L,1122011218,1,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990115,762660.00
08/16/2019 17:15,2,2.125,ACTIVE,215.77,349.86,60.006,1565990104,"201051344000417","174011545737251",18.85,27.80,0,332.13,365.80,40.6,37.2,0.331,1105118.2,1105118.2,12498,0,0,0,L,1122011218,1,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990116,762661.00
08/16/2019 17:15,2,2.051,ACTIVE,215.77,355.58,59.990,1565990104,"201051344000685","174011545737251",29.30,27.00,0,332.43,379.02,60.9,56.9,0.535,1410167.5,1410167.5,12476,0,0,0,L,1122011218,1,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990117,762662.00
08/16/2019 17:15,2,2.107,ACTIVE,216.22,356.48,60.006,1565990104,"201051344000651","174011545737251",29.16,27.50,0,333.33,380.82,62.2,58.1,0.504,1405102.7,1405102.7,12464,0,0,0,L,1122011218,1,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990118,762663.00
08/16/2019 17:15,2,2.061,ACTIVE,215.09,353.77,60.001,1565990104,"201051344000594","174011545737251",29.24,29.30,0,330.63,378.12,61.0,57.0,0.504,1414445.0,1414445.0,12468,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990119,762664.00
08/16/2019 17:15,2,2.041,ACTIVE,215.77,355.88,59.980,1565990104,"201051344000469","174011545737251",29.34,27.00,0,331.53,378.72,60.7,56.7,0.513,1394981.2,1394981.2,12483,0,0,0,L,1122011218,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990119,762665.00
08/16/2019 17:15,2,2.188,ACTIVE,216.22,356.18,60.006,1565990104,"201051344000585","174011545737251",29.20,27.80,0,332.43,381.12,64.7,60.6,0.530,1421500.0,1421500.0,12457,0,0,0,L,1122011218,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990120,762666.00
08/16/2019 17:15,2,2.082,ACTIVE,216.45,356.18,60.001,1565990104,"201051344000853","174011545737251",29.02,28.30,0,333.33,379.62,61.2,57.2,0.495,1417604.9,1417604.9,12474,0,0,0,L,1122011218,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990121,762667.00
08/16/2019 17:15,2,2.088,ACTIVE,215.77,355.28,60.028,1565990104,"201051344001145","174011545737251",29.22,26.80,0,332.43,379.62,61.9,57.8,0.508,1419281.0,1419281.0,12497,0,0,0,L,1122011218,1,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990122,762668.00
08/16/2019 17:15,2,2.098,ACTIVE,216.00,355.58,60.012,1565990104,"201051344000438","174011545737251",29.48,29.00,0,333.03,381.12,62.7,58.6,0.508,1412808.4,1412808.4,12468,0,0,0,L,1122011218,1,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990123,762669.00
08/16/2019 17:15,2,2.178,ACTIVE,215.77,355.58,60.001,1565990104,"201051344001135","174011545737251",29.16,27.80,0,332.43,380.52,64.3,60.1,0.517,1400818.1,1400818.1,12451,0,0,0,L,1122011218,1,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990124,762670.00
08/16/2019 17:15,2,2.090,ACTIVE,215.77,356.18,60.012,1565990104,"201051344000983","174011545737251",29.48,27.80,0,331.83,379.92,62.4,58.3,0.521,1415960.9,1415960.9,12463,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990125,762671.00
08/16/2019 17:15,2,2.146,ACTIVE,216.00,356.18,60.006,1565990104,"201051344001203","174011545737251",29.34,28.30,0,333.03,381.12,63.8,59.7,0.526,1409077.6,1409077.6,12479,0,0,0,L,1122011218,1,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990126,762672.00
08/16/2019 17:15,2,2.109,ACTIVE,215.32,354.67,59.969,1565990104,"201051344001230","174011545737251",29.12,27.00,0,330.63,378.42,62.2,58.2,0.521,1402983.3,1402983.3,12516,0,0,0,L,1122011218,1,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990127,762673.00
08/16/2019 17:15,2,2.174,ACTIVE,215.09,354.97,59.969,1565990104,"201051344000646","174011545737251",29.22,29.00,0,330.63,379.92,64.3,60.2,0.530,1397120.0,1397120.0,12478,0,0,0,L,1122011218,1,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990128,762674.00
08/16/2019 17:15,2,2.109,ACTIVE,215.32,353.77,60.001,1565990104,"201051344000867","174011545737251",29.52,29.80,0,331.23,377.82,63.1,58.9,0.495,1393016.9,1393016.9,12489,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990129,762675.00
08/16/2019 17:15,2,2.105,ACTIVE,215.77,356.18,60.006,1565990104,"201051344000633","174011545737251",29.30,28.80,0,332.13,379.92,62.5,58.4,0.504,1389492.4,1389492.4,12496,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990130,762676.00
08/16/2019 17:15,2,2.180,ACTIVE,215.32,354.07,60.001,1565990104,"201051344000955","174011545737251",29.12,28.80,0,330.63,379.02,64.3,60.1,0.521,1417918.1,1417918.1,12480,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990131,762677.00
08/16/2019 17:15,2,2.096,ACTIVE,215.77,355.88,59.985,1565990104,"201051344000648","174011545737251",29.30,25.30,0,331.83,380.52,62.3,58.2,0.513,1402743.6,1402743.6,12465,0,0,0,L,1122011218,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990132,762678.00
08/16/2019 17:15,2,2.115,ACTIVE,215.77,355.28,60.006,1565990104,"201051344000645","174011545737251",29.24,26.30,0,333.03,381.42,62.6,58.5,0.513,1408738.6,1408738.6,12472,0,0,0,L,1122011218,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990133,762679.00
08/16/2019 17:15,2,2.188,ACTIVE,215.54,356.18,60.006,1565990104,"201051344000569","174011545737251",28.94,27.30,0,331.83,381.12,64.2,60.0,0.535,1426287.1,1426287.1,12459,0,0,0,L,1122011218,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990134,762680.00
08/16/2019 17:15,2,2.172,ACTIVE,216.00,359.78,59.996,1565990104,"179051228000119","174011545737251",29.70,29.00,0,332.13,388.34,65.3,61.1,0.548,211856.5,211856.5,12575,0,0,0,L,46974696,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565990135,762681.00
08/16/2019 17:30,2,0.992,ACTIVE,213.29,341.45,60.006,1565991003,"201051344000579","174011545737251",28.47,29.00,0,321.01,393.75,28.6,25.7,0.212,1427849.3,1427849.3,12472,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991005,762682.00
08/16/2019 17:30,2,1.006,ACTIVE,213.74,342.35,59.996,1565991003,"201051344001025","174011545737251",28.15,27.00,0,318.91,391.34,28.7,25.8,0.221,1413758.0,1413758.0,12461,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991006,762683.00
08/16/2019 17:30,2,0.930,ACTIVE,213.74,342.95,59.990,1565991003,"201051344001093","174011545737251",28.71,26.80,0,320.41,390.44,27.1,24.2,0.208,1394906.9,1394906.9,12504,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991007,762684.00
08/16/2019 17:30,2,0.936,ACTIVE,213.29,340.85,59.990,1565991003,"201051344000458","174011545737251",28.21,28.80,0,319.21,393.15,26.8,23.9,0.217,1408018.2,1408018.2,12461,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991008,762685.00
08/16/2019 17:30,2,0.996,ACTIVE,213.74,341.45,59.990,1565991003,"201051344000890","174011545737251",28.31,26.50,0,319.51,390.44,28.6,25.6,0.217,1410232.3,1410232.3,12470,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991008,762686.00
08/16/2019 17:30,2,0.947,ACTIVE,213.29,340.55,59.996,1565991003,"201051344000988","174011545737251",18.37,27.00,0,332.73,380.22,17.6,15.1,0.133,1063725.2,1063725.2,12456,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991009,762687.00
08/16/2019 17:30,2,0.941,ACTIVE,214.41,342.95,59.990,1565991003,"201051344000582","174011545737251",28.19,27.00,0,320.11,391.94,26.9,24.0,0.212,1387031.5,1387031.5,12461,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991010,762688.00
08/16/2019 17:30,2,0.941,ACTIVE,213.29,341.45,60.001,1565991003,"201051344000868","174011545737251",28.57,25.80,0,319.51,391.04,27.3,24.4,0.203,1395217.6,1395217.6,12463,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991011,762689.00
08/16/2019 17:30,2,0.906,ACTIVE,213.74,342.65,59.996,1565991003,"201051344000576","174011545737251",28.17,26.80,0,321.01,396.15,25.9,23.1,0.199,1410716.3,1410716.3,12493,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991012,762690.00
08/16/2019 17:30,2,0.943,ACTIVE,213.51,341.75,59.996,1565991003,"201051344001158","174011545737251",27.97,26.80,0,319.51,394.65,26.8,23.9,0.212,1388254.0,1388254.0,12458,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991013,762691.00
08/16/2019 17:30,2,0.928,ACTIVE,213.96,342.35,60.012,1565991003,"201051344000917","174011545737251",27.95,28.80,0,321.31,389.54,26.3,23.5,0.203,1404463.0,1404463.0,12503,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991014,762692.00
08/16/2019 17:30,2,0.992,ACTIVE,213.96,340.25,59.985,1565991003,"201051344000417","174011545737251",18.31,27.30,0,333.03,375.71,18.4,15.8,0.133,1105126.1,1105126.1,12499,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991015,762693.00
08/16/2019 17:30,2,0.930,ACTIVE,214.19,343.55,59.996,1565991003,"201051344000685","174011545737251",28.09,26.00,0,318.91,391.04,26.5,23.6,0.221,1410179.6,1410179.6,12477,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991016,762694.00
08/16/2019 17:30,2,0.945,ACTIVE,214.19,342.95,59.996,1565991003,"201051344000651","174011545737251",28.37,27.30,0,319.21,395.25,27.2,24.3,0.212,1405115.0,1405115.0,12465,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991017,762695.00
08/16/2019 17:30,2,0.936,ACTIVE,213.06,341.45,60.001,1565991003,"201051344000594","174011545737251",28.31,28.50,0,320.41,389.24,26.9,24.0,0.208,1414457.0,1414457.0,12469,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991018,762696.00
08/16/2019 17:30,2,0.932,ACTIVE,213.51,341.75,59.980,1565991003,"201051344000469","174011545737251",28.17,27.00,0,318.91,394.95,26.6,23.7,0.212,1394993.1,1394993.1,12484,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991019,762697.00
08/16/2019 17:30,2,0.998,ACTIVE,214.19,342.65,60.001,1565991003,"201051344000585","174011545737251",28.49,27.00,0,319.81,391.34,28.8,25.9,0.217,1421512.8,1421512.8,12458,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991020,762698.00
08/16/2019 17:30,2,0.916,ACTIVE,213.96,342.65,60.006,1565991003,"201051344000853","174011545737251",28.23,28.00,0,322.21,395.25,26.2,23.4,0.199,1417616.8,1417616.8,12475,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991021,762699.00
08/16/2019 17:30,2,0.908,ACTIVE,214.19,342.35,60.001,1565991003,"201051344001145","174011545737251",28.49,26.30,0,319.81,391.04,26.2,23.4,0.199,1419293.2,1419293.2,12498,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991023,762700.00
08/16/2019 17:30,2,0.957,ACTIVE,213.96,342.65,60.001,1565991003,"201051344000438","174011545737251",27.93,28.00,0,319.51,390.44,27.1,24.2,0.212,1412820.7,1412820.7,12469,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991024,762701.00
08/16/2019 17:30,2,0.977,ACTIVE,213.74,341.75,60.001,1565991003,"201051344001135","174011545737251",28.47,27.50,0,318.91,391.64,28.2,25.3,0.208,1400830.7,1400830.7,12452,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991025,762702.00
08/16/2019 17:30,2,0.934,ACTIVE,213.29,340.85,60.028,1565991003,"201051344000983","174011545737251",28.37,27.80,0,320.41,391.34,26.9,24.0,0.203,1415972.9,1415972.9,12464,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991026,762703.00
08/16/2019 17:30,2,0.955,ACTIVE,213.96,342.35,60.006,1565991003,"201051344001203","174011545737251",28.01,27.80,0,318.30,392.85,27.1,24.2,0.208,1409090.0,1409090.0,12480,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991027,762704.00
08/16/2019 17:30,2,0.906,ACTIVE,213.74,341.15,59.990,1565991003,"201051344001230","174011545737251",28.11,25.80,0,318.30,388.94,25.8,23.0,0.199,1402995.3,1402995.3,12517,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991027,762705.00
08/16/2019 17:30,2,0.936,ACTIVE,213.29,342.35,60.012,1565991003,"201051344000646","174011545737251",28.45,28.30,0,318.91,392.25,27.0,24.1,0.194,1397132.4,1397132.4,12479,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991028,762706.00
08/16/2019 17:30,2,0.924,ACTIVE,213.29,340.55,59.975,1565991003,"201051344000867","174011545737251",28.35,29.30,0,320.11,389.84,26.5,23.7,0.194,1393028.8,1393028.8,12490,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991029,762707.00
08/16/2019 17:30,2,0.910,ACTIVE,213.74,342.65,60.028,1565991003,"201051344000633","174011545737251",28.15,28.50,0,321.31,390.74,26.0,23.2,0.203,1389504.2,1389504.2,12497,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991030,762708.00
08/16/2019 17:30,2,0.965,ACTIVE,213.51,341.75,60.006,1565991003,"201051344000955","174011545737251",28.05,28.50,0,318.91,387.74,27.4,24.5,0.212,1417930.4,1417930.4,12481,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991031,762709.00
08/16/2019 17:30,2,0.873,ACTIVE,213.51,340.85,59.990,1565991003,"201051344000648","174011545737251",28.75,25.50,0,318.00,394.35,25.5,22.7,0.199,1402755.2,1402755.2,12466,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991032,762710.00
08/16/2019 17:30,2,0.879,ACTIVE,213.74,341.75,60.022,1565991003,"201051344000645","174011545737251",28.33,26.30,0,319.51,393.45,25.3,22.5,0.199,1408750.2,1408750.2,12473,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991033,762711.00
08/16/2019 17:30,2,0.906,ACTIVE,213.29,342.05,60.012,1565991003,"201051344000569","174011545737251",28.29,27.00,0,319.21,394.05,26.0,23.2,0.203,1426299.0,1426299.0,12460,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991034,762712.00
08/16/2019 17:30,2,0.957,ACTIVE,213.74,345.06,60.017,1565991003,"179051228000119","174011545737251",28.33,28.80,0,321.91,396.15,27.4,24.6,0.208,211868.7,211868.7,12576,0,0,0,L,46974696,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991035,762713.00
08/16/2019 17:45,2,1.148,ACTIVE,213.29,342.95,60.022,1565991904,"201051344000579","174011545737251",28.63,27.50,0,330.33,357.08,33.4,30.3,0.261,1427854.9,1427854.9,12473,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991905,762714.00
08/16/2019 17:45,2,1.154,ACTIVE,213.74,343.55,60.017,1565991904,"201051344001025","174011545737251",28.69,26.30,0,330.33,357.98,33.5,30.5,0.265,1413763.4,1413763.4,12462,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991906,762715.00
08/16/2019 17:45,2,1.088,ACTIVE,213.74,344.15,60.038,1565991904,"201051344001093","174011545737251",28.84,26.30,0,330.63,356.78,31.8,28.8,0.243,1394912.1,1394912.1,12505,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991907,762716.00
08/16/2019 17:45,2,1.111,ACTIVE,213.29,342.35,60.017,1565991904,"201051344000458","174011545737251",28.51,27.50,0,330.33,356.78,32.1,29.1,0.261,1408023.4,1408023.4,12462,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991908,762717.00
08/16/2019 17:45,2,1.141,ACTIVE,213.51,343.25,59.985,1565991904,"201051344000890","174011545737251",28.71,25.80,0,330.03,357.38,33.2,30.1,0.256,1410237.8,1410237.8,12471,0,0,0,L,1122011218,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991909,762718.00
08/16/2019 17:45,2,1.131,ACTIVE,213.06,342.05,60.006,1565991904,"201051344000988","174011545737251",18.45,26.30,0,330.03,351.97,21.1,18.5,0.172,1063728.5,1063728.5,12457,0,0,0,L,1122011218,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991910,762719.00
08/16/2019 17:45,2,1.111,ACTIVE,214.19,344.45,60.006,1565991904,"201051344000582","174011545737251",28.53,26.50,0,330.63,357.38,32.1,29.1,0.261,1387036.7,1387036.7,12462,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991911,762720.00
08/16/2019 17:45,2,1.158,ACTIVE,213.29,343.25,60.028,1565991904,"201051344000868","174011545737251",27.93,25.30,0,330.03,356.48,32.8,29.7,0.256,1395223.0,1395223.0,12464,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991912,762721.00
08/16/2019 17:45,2,1.094,ACTIVE,213.51,344.15,60.012,1565991904,"201051344000576","174011545737251",28.61,26.00,0,330.63,356.78,31.7,28.6,0.252,1410721.4,1410721.4,12494,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991913,762722.00
08/16/2019 17:45,2,1.141,ACTIVE,213.29,343.55,60.012,1565991904,"201051344001158","174011545737251",28.07,26.00,0,330.63,356.78,32.5,29.4,0.265,1388259.3,1388259.3,12459,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991914,762723.00
08/16/2019 17:45,2,1.107,ACTIVE,213.74,344.15,60.017,1565991904,"201051344000917","174011545737251",28.47,28.00,0,329.73,356.78,32.0,28.9,0.256,1404468.1,1404468.1,12504,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991915,762724.00
08/16/2019 17:45,2,1.164,ACTIVE,213.74,341.45,60.001,1565991904,"201051344000417","174011545737251",18.65,26.50,0,330.93,350.17,22.0,19.3,0.164,1105129.6,1105129.6,12500,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991916,762725.00
08/16/2019 17:45,2,1.098,ACTIVE,213.96,344.76,60.043,1565991904,"201051344000685","174011545737251",28.78,25.50,0,330.93,357.68,32.0,29.0,0.274,1410184.7,1410184.7,12478,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991917,762726.00
08/16/2019 17:45,2,1.160,ACTIVE,213.74,344.76,60.017,1565991904,"201051344000651","174011545737251",28.09,26.50,0,331.83,357.98,33.0,29.9,0.261,1405120.4,1405120.4,12466,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991918,762727.00
08/16/2019 17:45,2,1.127,ACTIVE,212.83,342.95,60.017,1565991904,"201051344000594","174011545737251",28.75,27.50,0,327.92,355.88,32.9,29.8,0.252,1414462.3,1414462.3,12470,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991919,762728.00
