ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 17:45,2,1.129,ACTIVE,213.29,343.55,60.043,1565991904,"201051344000469","174011545737251",28.59,26.00,0,329.73,356.78,32.7,29.6,0.274,1394998.4,1394998.4,12485,0,0,0,L,1122011218,1,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991919,762729.00
08/16/2019 17:45,2,1.211,ACTIVE,213.96,344.76,59.990,1565991904,"201051344000585","174011545737251",28.59,26.50,0,330.03,358.28,35.1,32.0,0.278,1421518.6,1421518.6,12459,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991920,762730.00
08/16/2019 17:45,2,1.129,ACTIVE,213.96,344.76,60.022,1565991904,"201051344000853","174011545737251",28.71,27.00,0,331.23,357.98,32.9,29.8,0.261,1417622.0,1417622.0,12476,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991921,762731.00
08/16/2019 17:45,2,1.109,ACTIVE,213.74,343.55,60.012,1565991904,"201051344001145","174011545737251",28.71,25.50,0,331.83,357.68,32.2,29.2,0.256,1419298.3,1419298.3,12499,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991922,762732.00
08/16/2019 17:45,2,1.135,ACTIVE,213.74,344.45,59.996,1565991904,"201051344000438","174011545737251",28.98,27.00,0,330.93,357.68,33.4,30.3,0.265,1412826.1,1412826.1,12470,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991923,762733.00
08/16/2019 17:45,2,1.189,ACTIVE,213.29,343.55,60.012,1565991904,"201051344001135","174011545737251",28.57,26.80,0,330.03,357.68,34.5,31.3,0.261,1400836.3,1400836.3,12453,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991924,762734.00
08/16/2019 17:45,2,1.137,ACTIVE,213.29,343.55,60.022,1565991904,"201051344000983","174011545737251",29.22,27.00,0,330.33,357.08,33.6,30.5,0.265,1415978.4,1415978.4,12465,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991925,762735.00
08/16/2019 17:45,2,1.145,ACTIVE,213.74,342.95,60.022,1565991904,"201051344001203","174011545737251",28.84,26.80,0,331.53,358.58,33.5,30.4,0.274,1409095.4,1409095.4,12481,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991926,762736.00
08/16/2019 17:45,2,1.109,ACTIVE,213.29,342.95,60.054,1565991904,"201051344001230","174011545737251",28.39,25.50,0,329.43,355.58,31.9,28.9,0.256,1403000.4,1403000.4,12518,0,0,0,L,1122011218,1,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991927,762737.00
08/16/2019 17:45,2,1.152,ACTIVE,213.06,343.55,60.017,1565991904,"201051344000646","174011545737251",28.77,27.30,0,329.13,357.38,33.6,30.5,0.270,1397137.8,1397137.8,12480,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991928,762738.00
08/16/2019 17:45,2,1.160,ACTIVE,213.29,342.65,60.070,1565991904,"201051344000867","174011545737251",28.31,27.80,0,330.03,356.18,33.3,30.2,0.261,1393034.2,1393034.2,12491,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991929,762739.00
08/16/2019 17:45,2,1.127,ACTIVE,213.29,344.15,60.012,1565991904,"201051344000633","174011545737251",28.67,27.30,0,329.73,357.98,32.8,29.7,0.261,1389509.5,1389509.5,12498,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991930,762740.00
08/16/2019 17:45,2,1.160,ACTIVE,213.06,343.25,60.017,1565991904,"201051344000955","174011545737251",28.78,27.50,0,330.03,356.48,33.8,30.7,0.270,1417935.9,1417935.9,12482,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991931,762741.00
08/16/2019 17:45,2,1.127,ACTIVE,213.29,343.25,60.028,1565991904,"201051344000648","174011545737251",28.49,24.80,0,331.23,357.08,32.5,29.5,0.265,1402760.4,1402760.4,12467,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991932,762742.00
08/16/2019 17:45,2,1.125,ACTIVE,213.29,343.85,60.022,1565991904,"201051344000645","174011545737251",28.35,25.80,0,331.53,357.08,32.3,29.3,0.256,1408755.3,1408755.3,12474,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991933,762743.00
08/16/2019 17:45,2,1.148,ACTIVE,213.06,343.85,60.038,1565991904,"201051344000569","174011545737251",28.67,26.50,0,330.63,357.68,33.4,30.3,0.270,1426304.3,1426304.3,12461,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991934,762744.00
08/16/2019 17:45,2,1.189,ACTIVE,213.29,346.86,60.038,1565991904,"179051228000119","174011545737251",28.78,28.30,0,331.83,360.38,34.7,31.6,0.270,211874.3,211874.3,12577,0,0,0,L,46974696,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565991934,762745.00
08/16/2019 18:00,2,1.812,ACTIVE,213.51,350.47,60.017,1565992804,"201051344000579","174011545737251",29.28,28.30,0,331.23,382.33,53.8,50.0,0.438,1427865.9,1427865.9,12474,0,0,0,L,1122011218,1,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992805,762746.00
08/16/2019 18:00,2,1.889,ACTIVE,213.29,349.86,60.006,1565992804,"201051344001025","174011545737251",29.10,26.50,0,331.23,384.73,55.7,51.9,0.460,1413774.8,1413774.8,12463,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992806,762747.00
08/16/2019 18:00,2,1.773,ACTIVE,213.29,350.47,59.985,1565992804,"201051344001093","174011545737251",29.52,26.30,0,331.23,382.33,53.0,49.2,0.433,1394922.7,1394922.7,12506,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992807,762748.00
08/16/2019 18:00,2,1.773,ACTIVE,213.51,350.17,59.996,1565992804,"201051344000458","174011545737251",28.78,28.00,0,330.33,382.03,51.7,48.0,0.438,1408034.1,1408034.1,12463,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992808,762749.00
08/16/2019 18:00,2,1.848,ACTIVE,212.83,349.56,60.001,1565992804,"201051344000890","174011545737251",29.24,26.30,0,330.63,383.23,54.8,50.9,0.451,1410248.9,1410248.9,12472,0,0,0,L,1122011218,1,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992809,762750.00
08/16/2019 18:00,2,1.793,ACTIVE,213.51,348.06,60.006,1565992804,"201051344000988","174011545737251",18.96,26.30,0,330.93,369.70,34.4,31.3,0.283,1063735.4,1063735.4,12458,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992810,762751.00
08/16/2019 18:00,2,1.826,ACTIVE,213.51,351.07,59.996,1565992804,"201051344000582","174011545737251",28.88,26.50,0,330.93,384.43,53.4,49.6,0.446,1387047.5,1387047.5,12463,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992811,762752.00
08/16/2019 18:00,2,1.807,ACTIVE,213.29,349.86,60.006,1565992804,"201051344000868","174011545737251",28.94,25.50,0,330.33,382.33,53.0,49.2,0.433,1395233.9,1395233.9,12465,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992812,762753.00
08/16/2019 18:00,2,1.754,ACTIVE,213.96,351.07,60.006,1565992804,"201051344000576","174011545737251",28.86,26.80,0,330.93,382.03,51.3,47.6,0.420,1410732.0,1410732.0,12495,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992813,762754.00
08/16/2019 18:00,2,1.801,ACTIVE,213.74,350.77,60.006,1565992804,"201051344001158","174011545737251",28.63,26.30,0,330.03,383.53,52.2,48.5,0.438,1388270.1,1388270.1,12460,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992814,762755.00
08/16/2019 18:00,2,1.795,ACTIVE,213.29,350.17,60.012,1565992804,"201051344000917","174011545737251",29.18,28.00,0,330.33,382.93,53.0,49.3,0.438,1404479.0,1404479.0,12505,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992815,762756.00
08/16/2019 18:00,2,1.852,ACTIVE,213.06,345.36,60.017,1565992804,"201051344000417","174011545737251",19.06,26.80,0,330.33,368.50,35.8,32.7,0.296,1105136.7,1105136.7,12501,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992816,762757.00
08/16/2019 18:00,2,1.805,ACTIVE,213.06,349.86,60.012,1565992804,"201051344000685","174011545737251",29.10,26.00,0,331.23,383.53,53.3,49.5,0.464,1410195.6,1410195.6,12479,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992817,762758.00
08/16/2019 18:00,2,1.854,ACTIVE,213.51,350.77,60.028,1565992804,"201051344000651","174011545737251",28.98,26.50,0,331.23,384.43,54.4,50.6,0.451,1405131.5,1405131.5,12467,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992818,762759.00
08/16/2019 18:00,2,1.789,ACTIVE,213.06,349.86,60.001,1565992804,"201051344000594","174011545737251",28.98,27.80,0,327.32,381.42,52.6,48.8,0.429,1414473.2,1414473.2,12471,0,0,0,L,1122011218,1,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992819,762760.00
08/16/2019 18:00,2,1.762,ACTIVE,213.74,350.77,60.033,1565992804,"201051344000469","174011545737251",29.20,26.50,0,329.43,382.33,52.1,48.4,0.442,1395009.2,1395009.2,12486,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992820,762761.00
08/16/2019 18:00,2,1.906,ACTIVE,213.29,351.07,60.017,1565992804,"201051344000585","174011545737251",29.14,26.50,0,330.93,385.33,56.3,52.4,0.468,1421530.3,1421530.3,12460,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992821,762762.00
08/16/2019 18:00,2,1.773,ACTIVE,214.19,351.97,60.022,1565992804,"201051344000853","174011545737251",28.94,27.80,0,332.43,383.53,52.0,48.3,0.420,1417632.9,1417632.9,12477,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992822,762763.00
08/16/2019 18:00,2,1.812,ACTIVE,213.06,349.26,60.028,1565992804,"201051344001145","174011545737251",28.96,26.00,0,330.93,384.13,53.1,49.3,0.433,1419309.2,1419309.2,12500,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992823,762764.00
08/16/2019 18:00,2,1.824,ACTIVE,213.29,349.86,60.017,1565992804,"201051344000438","174011545737251",29.30,27.80,0,330.93,383.83,54.2,50.4,0.442,1412837.2,1412837.2,12471,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992824,762765.00
08/16/2019 18:00,2,1.881,ACTIVE,213.06,349.26,60.012,1565992804,"201051344001135","174011545737251",29.02,26.80,0,331.53,383.83,55.3,51.5,0.442,1400847.8,1400847.8,12454,0,0,0,L,1122011218,1,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992824,762766.00
08/16/2019 18:00,2,1.764,ACTIVE,213.96,350.77,60.028,1565992804,"201051344000983","174011545737251",29.36,27.50,0,330.33,385.03,52.4,48.7,0.429,1415989.4,1415989.4,12466,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992825,762767.00
08/16/2019 18:00,2,1.846,ACTIVE,213.51,348.96,60.022,1565992804,"201051344001203","174011545737251",29.04,27.30,0,331.83,384.13,54.3,50.5,0.451,1409106.6,1409106.6,12482,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992826,762768.00
08/16/2019 18:00,2,1.811,ACTIVE,212.83,348.36,60.022,1565992804,"201051344001230","174011545737251",28.77,25.80,0,328.22,382.03,52.8,49.0,0.446,1403011.2,1403011.2,12519,0,0,0,L,1122011218,1,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992827,762769.00
08/16/2019 18:00,2,1.859,ACTIVE,212.61,349.56,60.028,1565992804,"201051344000646","174011545737251",28.86,27.80,0,328.22,385.03,54.4,50.5,0.446,1397149.1,1397149.1,12481,0,0,0,L,1122011218,1,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992828,762770.00
08/16/2019 18:00,2,1.789,ACTIVE,213.74,349.26,60.022,1565992804,"201051344000867","174011545737251",28.96,28.00,0,330.33,380.82,52.5,48.7,0.420,1393045.2,1393045.2,12492,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992829,762771.00
08/16/2019 18:00,2,1.750,ACTIVE,213.96,351.97,60.028,1565992804,"201051344000633","174011545737251",29.18,27.80,0,330.33,382.33,51.8,48.1,0.415,1389520.3,1389520.3,12499,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992830,762772.00
08/16/2019 18:00,2,1.842,ACTIVE,212.83,348.96,60.049,1565992804,"201051344000955","174011545737251",29.02,28.00,0,329.43,380.52,54.1,50.3,0.451,1417947.1,1417947.1,12483,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992831,762773.00
08/16/2019 18:00,2,1.744,ACTIVE,213.96,350.47,60.059,1565992804,"201051344000648","174011545737251",28.75,25.00,0,331.23,382.63,50.8,47.1,0.424,1402771.1,1402771.1,12468,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992832,762774.00
08/16/2019 18:00,2,1.750,ACTIVE,214.19,350.47,60.033,1565992804,"201051344000645","174011545737251",28.75,26.00,0,331.23,382.33,51.0,47.3,0.415,1408766.0,1408766.0,12475,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992833,762775.00
08/16/2019 18:00,2,1.758,ACTIVE,213.96,350.77,60.022,1565992804,"201051344000569","174011545737251",29.20,26.80,0,331.23,383.23,52.0,48.3,0.438,1426315.3,1426315.3,12462,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992834,762776.00
08/16/2019 18:00,2,1.793,ACTIVE,213.96,355.28,60.017,1565992804,"179051228000119","174011545737251",29.26,28.80,0,331.83,388.34,53.2,49.4,0.442,211885.6,211885.6,12578,0,0,0,L,46974696,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565992835,762777.00
08/16/2019 18:15,2,0.818,ACTIVE,213.29,339.95,60.022,1565993704,"201051344000579","174011545737251",28.53,27.80,0,332.43,372.71,23.7,20.9,0.172,1427874.6,1427874.6,12475,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993705,762778.00
08/16/2019 18:15,2,0.832,ACTIVE,213.74,339.95,60.054,1565993704,"201051344001025","174011545737251",28.45,26.00,0,331.53,374.51,24.0,21.2,0.177,1413783.8,1413783.8,12464,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993706,762779.00
08/16/2019 18:15,2,0.787,ACTIVE,213.74,340.85,60.043,1565993704,"201051344001093","174011545737251",28.65,25.80,0,332.13,372.71,22.9,20.2,0.168,1394931.3,1394931.3,12507,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993707,762780.00
08/16/2019 18:15,2,0.768,ACTIVE,213.29,339.34,60.017,1565993704,"201051344000458","174011545737251",28.33,27.30,0,332.43,372.41,22.1,19.4,0.168,1408042.4,1408042.4,12464,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993708,762781.00
08/16/2019 18:15,2,0.832,ACTIVE,213.51,339.34,60.017,1565993704,"201051344000890","174011545737251",28.23,26.30,0,329.43,373.01,23.8,21.1,0.177,1410257.8,1410257.8,12473,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993709,762782.00
08/16/2019 18:15,2,0.775,ACTIVE,213.29,339.95,60.022,1565993704,"201051344000988","174011545737251",18.39,26.00,0,332.13,363.69,14.4,12.0,0.106,1063740.7,1063740.7,12459,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993710,762783.00
08/16/2019 18:15,2,0.793,ACTIVE,214.19,341.45,60.028,1565993704,"201051344000582","174011545737251",28.17,25.80,0,331.23,373.01,22.6,19.9,0.164,1387056.1,1387056.1,12464,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993711,762784.00
08/16/2019 18:15,2,0.799,ACTIVE,213.29,340.25,60.028,1565993704,"201051344000868","174011545737251",28.13,25.00,0,331.83,373.61,22.8,20.1,0.172,1395242.5,1395242.5,12466,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993712,762785.00
08/16/2019 18:15,2,0.740,ACTIVE,213.74,341.75,60.038,1565993704,"201051344000576","174011545737251",28.53,26.30,0,333.33,373.31,21.4,18.8,0.164,1410740.2,1410740.2,12496,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993713,762786.00
08/16/2019 18:15,2,0.779,ACTIVE,213.29,340.55,60.022,1565993704,"201051344001158","174011545737251",27.95,26.00,0,331.83,373.61,22.1,19.4,0.172,1388278.5,1388278.5,12461,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993714,762787.00
08/16/2019 18:15,2,0.793,ACTIVE,213.74,340.25,60.022,1565993704,"201051344000917","174011545737251",28.05,27.50,0,330.03,372.41,22.6,19.8,0.159,1404487.5,1404487.5,12506,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993715,762788.00
08/16/2019 18:15,2,0.842,ACTIVE,213.74,338.44,60.022,1565993704,"201051344000417","174011545737251",18.11,26.50,0,330.93,361.29,15.4,13.0,0.110,1105142.4,1105142.4,12502,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993716,762789.00
08/16/2019 18:15,2,0.771,ACTIVE,213.74,341.15,60.001,1565993704,"201051344000685","174011545737251",28.15,25.80,0,330.63,373.91,22.0,19.3,0.172,1410204.1,1410204.1,12480,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993717,762790.00
08/16/2019 18:15,2,0.777,ACTIVE,213.74,340.85,60.022,1565993704,"201051344000651","174011545737251",28.73,25.80,0,332.43,373.31,22.7,20.0,0.172,1405140.2,1405140.2,12468,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993718,762791.00
08/16/2019 18:15,2,0.762,ACTIVE,213.06,339.65,60.033,1565993704,"201051344000594","174011545737251",28.80,27.30,0,330.03,372.71,22.2,19.6,0.168,1414481.7,1414481.7,12472,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993719,762792.00
08/16/2019 18:15,2,0.758,ACTIVE,213.51,340.25,60.028,1565993704,"201051344000469","174011545737251",28.61,26.00,0,331.83,372.71,22.0,19.3,0.172,1395017.6,1395017.6,12487,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993719,762793.00
08/16/2019 18:15,2,0.854,ACTIVE,213.74,341.75,60.017,1565993704,"201051344000585","174011545737251",28.31,26.30,0,330.93,374.21,24.5,21.8,0.181,1421539.4,1421539.4,12461,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993720,762794.00
08/16/2019 18:15,2,0.762,ACTIVE,213.96,341.45,59.985,1565993704,"201051344000853","174011545737251",28.01,27.30,0,332.73,373.31,21.7,19.0,0.159,1417641.2,1417641.2,12478,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993721,762795.00
08/16/2019 18:15,2,0.787,ACTIVE,213.74,340.25,60.033,1565993704,"201051344001145","174011545737251",28.23,25.80,0,330.63,373.01,22.5,19.8,0.164,1419317.8,1419317.8,12501,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993722,762796.00
08/16/2019 18:15,2,0.785,ACTIVE,213.74,340.25,60.022,1565993704,"201051344000438","174011545737251",28.49,27.50,0,330.93,373.31,22.7,20.0,0.168,1412845.9,1412845.9,12472,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993723,762797.00
08/16/2019 18:15,2,0.828,ACTIVE,213.51,339.65,60.012,1565993704,"201051344001135","174011545737251",28.49,26.30,0,330.63,372.41,23.9,21.1,0.172,1400856.8,1400856.8,12455,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993724,762798.00
08/16/2019 18:15,2,0.781,ACTIVE,213.51,339.65,60.017,1565993704,"201051344000983","174011545737251",28.31,27.00,0,331.83,372.41,22.4,19.7,0.155,1415997.9,1415997.9,12467,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993725,762799.00
08/16/2019 18:15,2,0.793,ACTIVE,213.74,339.95,60.006,1565993704,"201051344001203","174011545737251",28.35,26.50,0,331.53,373.31,22.8,20.1,0.168,1409115.3,1409115.3,12483,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993726,762800.00
08/16/2019 18:15,2,0.766,ACTIVE,213.29,338.74,60.022,1565993704,"201051344001230","174011545737251",28.47,25.80,0,328.82,371.51,22.1,19.4,0.159,1403019.7,1403019.7,12520,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993727,762801.00
08/16/2019 18:15,2,0.807,ACTIVE,213.06,339.04,60.022,1565993704,"201051344000646","174011545737251",28.03,27.50,0,329.73,373.01,22.9,20.2,0.172,1397157.8,1397157.8,12482,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993728,762802.00
08/16/2019 18:15,2,0.773,ACTIVE,213.51,339.04,59.985,1565993704,"201051344000867","174011545737251",28.11,27.50,0,331.83,371.81,22.1,19.4,0.155,1393053.6,1393053.6,12493,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993729,762803.00
08/16/2019 18:15,2,0.738,ACTIVE,213.74,342.05,60.012,1565993704,"201051344000633","174011545737251",28.61,27.00,0,332.73,373.31,21.4,18.8,0.164,1389528.5,1389528.5,12500,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993730,762804.00
08/16/2019 18:15,2,0.793,ACTIVE,213.29,339.04,60.054,1565993704,"201051344000955","174011545737251",28.51,27.50,0,330.33,371.21,22.9,20.2,0.164,1417955.8,1417955.8,12484,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993731,762805.00
08/16/2019 18:15,2,0.746,ACTIVE,213.51,339.95,60.006,1565993704,"201051344000648","174011545737251",27.95,24.50,0,333.03,373.01,21.1,18.5,0.159,1402779.1,1402779.1,12469,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993732,762806.00
08/16/2019 18:15,2,0.734,ACTIVE,213.74,340.55,60.017,1565993704,"201051344000645","174011545737251",28.01,25.50,0,332.73,372.71,20.8,18.2,0.155,1408774.0,1408774.0,12476,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993732,762807.00
08/16/2019 18:15,2,0.764,ACTIVE,213.29,339.95,60.017,1565993704,"201051344000569","174011545737251",27.99,26.50,0,333.03,372.71,21.7,19.0,0.159,1426323.6,1426323.6,12463,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993733,762808.00
08/16/2019 18:15,2,0.799,ACTIVE,213.51,343.25,60.012,1565993704,"179051228000119","174011545737251",28.25,28.30,0,334.24,377.52,22.9,20.2,0.164,211894.2,211894.2,12579,0,0,0,L,46974696,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565993734,762809.00
08/16/2019 18:30,2,1.211,ACTIVE,213.29,344.15,60.043,1565994604,"201051344000579","174011545737251",29.04,26.50,0,330.63,366.40,35.6,32.5,0.283,1427878.7,1427878.7,12476,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994605,762810.00
08/16/2019 18:30,2,1.281,ACTIVE,213.96,344.15,60.017,1565994604,"201051344001025","174011545737251",28.86,25.30,0,330.33,369.10,37.5,34.3,0.296,1413787.8,1413787.8,12465,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994606,762811.00
08/16/2019 18:30,2,1.201,ACTIVE,214.19,345.36,60.059,1565994604,"201051344001093","174011545737251",29.00,25.50,0,330.63,367.00,35.3,32.2,0.270,1394935.1,1394935.1,12508,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994607,762812.00
08/16/2019 18:30,2,1.258,ACTIVE,213.51,344.15,60.038,1565994604,"201051344000458","174011545737251",29.10,26.30,0,330.33,365.80,37.1,33.9,0.309,1408046.2,1408046.2,12465,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994608,762813.00
08/16/2019 18:30,2,1.404,ACTIVE,213.74,345.66,60.043,1565994604,"201051344000890","174011545737251",29.16,25.50,0,329.43,366.70,41.6,38.2,0.336,1410261.8,1410261.8,12474,0,0,0,L,1122011218,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994609,762814.00
08/16/2019 18:30,2,1.422,ACTIVE,213.74,344.76,60.038,1565994604,"201051344000988","174011545737251",18.77,25.30,0,329.43,357.68,27.0,24.2,0.225,1063743.0,1063743.0,12460,0,0,0,L,1122011218,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994610,762815.00
08/16/2019 18:30,2,1.592,ACTIVE,214.64,349.26,60.075,1565994604,"201051344000582","174011545737251",28.90,25.50,0,330.93,368.50,46.6,43.1,0.389,1387059.9,1387059.9,12465,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994610,762816.00
08/16/2019 18:30,2,1.537,ACTIVE,213.51,347.76,60.033,1565994604,"201051344000868","174011545737251",28.92,24.50,0,330.03,365.49,45.1,41.6,0.362,1395246.4,1395246.4,12467,0,0,0,L,1122011218,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994612,762817.00
08/16/2019 18:30,2,1.555,ACTIVE,214.19,348.66,60.038,1565994604,"201051344000576","174011545737251",29.14,25.30,0,331.23,366.40,45.9,42.4,0.371,1410743.9,1410743.9,12497,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994613,762818.00
08/16/2019 18:30,2,1.564,ACTIVE,213.74,348.36,60.043,1565994604,"201051344001158","174011545737251",29.10,25.30,0,330.33,367.00,46.1,42.6,0.384,1388282.3,1388282.3,12462,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994614,762819.00
08/16/2019 18:30,2,1.668,ACTIVE,214.19,349.86,60.043,1565994604,"201051344000917","174011545737251",28.98,26.80,0,329.43,368.50,49.0,45.4,0.398,1404491.3,1404491.3,12507,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994615,762820.00
08/16/2019 18:30,2,1.660,ACTIVE,214.19,344.15,60.065,1565994604,"201051344000417","174011545737251",18.83,25.80,0,329.43,357.38,31.7,28.7,0.261,1105144.9,1105144.9,12503,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994616,762821.00
08/16/2019 18:30,2,1.635,ACTIVE,214.19,349.56,60.070,1565994604,"201051344000685","174011545737251",28.82,25.00,0,329.43,368.50,47.8,44.2,0.411,1410207.9,1410207.9,12481,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994616,762822.00
08/16/2019 18:30,2,1.641,ACTIVE,214.41,348.96,60.038,1565994604,"201051344000651","174011545737251",28.94,25.30,0,330.93,369.40,48.1,44.5,0.389,1405144.2,1405144.2,12469,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994617,762823.00
08/16/2019 18:30,2,1.432,ACTIVE,213.06,345.96,60.022,1565994604,"201051344000594","174011545737251",29.06,26.30,0,328.82,366.10,42.1,38.7,0.340,1414485.6,1414485.6,12473,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994618,762824.00
08/16/2019 18:30,2,1.396,ACTIVE,213.74,346.86,60.033,1565994604,"201051344000469","174011545737251",28.77,25.30,0,330.03,366.70,40.8,37.4,0.336,1395021.4,1395021.4,12488,0,0,0,L,1122011218,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994619,762825.00
08/16/2019 18:30,2,1.576,ACTIVE,214.41,348.06,60.038,1565994604,"201051344000585","174011545737251",29.04,25.80,0,329.43,371.21,46.5,42.9,0.376,1421543.8,1421543.8,12462,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994620,762826.00
08/16/2019 18:30,2,1.518,ACTIVE,214.19,348.66,60.038,1565994604,"201051344000853","174011545737251",29.08,26.00,0,332.13,368.80,44.8,41.3,0.354,1417645.1,1417645.1,12479,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994621,762827.00
08/16/2019 18:30,2,1.604,ACTIVE,214.19,348.36,60.001,1565994604,"201051344001145","174011545737251",29.34,25.00,0,330.93,369.40,47.7,44.1,0.389,1419321.6,1419321.6,12502,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994622,762828.00
08/16/2019 18:30,2,1.525,ACTIVE,214.41,348.06,60.070,1565994604,"201051344000438","174011545737251",29.68,26.30,0,330.03,367.60,45.9,42.3,0.367,1412849.9,1412849.9,12473,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994623,762829.00
08/16/2019 18:30,2,1.596,ACTIVE,213.96,347.16,60.038,1565994604,"201051344001135","174011545737251",29.20,25.50,0,330.03,368.20,47.2,43.6,0.376,1400861.0,1400861.0,12456,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994624,762830.00
08/16/2019 18:30,2,1.561,ACTIVE,213.74,348.36,60.022,1565994604,"201051344000983","174011545737251",29.16,26.00,0,329.13,367.90,46.1,42.5,0.362,1416002.0,1416002.0,12468,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994625,762831.00
08/16/2019 18:30,2,1.432,ACTIVE,214.19,346.86,60.028,1565994604,"201051344001203","174011545737251",29.02,26.00,0,330.33,369.10,42.0,38.7,0.340,1409119.3,1409119.3,12484,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994626,762832.00
08/16/2019 18:30,2,1.281,ACTIVE,213.74,344.15,60.028,1565994604,"201051344001230","174011545737251",29.38,25.00,0,327.02,365.80,38.1,34.8,0.309,1403023.5,1403023.5,12521,0,0,0,L,1122011218,1,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994627,762833.00
08/16/2019 18:30,2,1.324,ACTIVE,213.29,345.66,60.033,1565994604,"201051344000646","174011545737251",29.06,26.30,0,328.52,367.90,39.0,35.7,0.314,1397161.9,1397161.9,12483,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994628,762834.00
08/16/2019 18:30,2,1.146,ACTIVE,213.51,343.85,60.033,1565994604,"201051344000867","174011545737251",29.12,26.30,0,329.43,366.70,33.9,30.8,0.256,1393057.6,1393057.6,12494,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994629,762835.00
08/16/2019 18:30,2,1.113,ACTIVE,213.51,344.76,60.038,1565994604,"201051344000633","174011545737251",28.77,25.80,0,330.63,368.20,32.5,29.4,0.252,1389532.4,1389532.4,12501,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994630,762836.00
08/16/2019 18:30,2,1.088,ACTIVE,213.29,343.25,60.033,1565994604,"201051344000955","174011545737251",29.16,26.50,0,327.32,365.49,32.1,29.1,0.252,1417959.9,1417959.9,12485,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994631,762837.00
08/16/2019 18:30,2,1.053,ACTIVE,213.51,343.25,60.038,1565994604,"201051344000648","174011545737251",28.82,24.00,0,330.63,367.30,30.8,27.8,0.247,1402783.0,1402783.0,12470,0,0,0,L,1122011218,1,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994632,762838.00
08/16/2019 18:30,2,1.029,ACTIVE,213.51,342.65,60.022,1565994604,"201051344000645","174011545737251",28.33,25.00,0,330.93,367.60,29.6,26.6,0.230,1408777.8,1408777.8,12477,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994633,762839.00
08/16/2019 18:30,2,1.041,ACTIVE,213.29,343.25,60.043,1565994604,"201051344000569","174011545737251",28.71,25.80,0,330.03,368.50,30.3,27.4,0.243,1426327.6,1426327.6,12464,0,0,0,L,1122011218,1,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994634,762840.00
08/16/2019 18:30,2,1.070,ACTIVE,213.29,346.56,60.033,1565994604,"179051228000119","174011545737251",28.82,27.50,0,330.93,370.90,31.2,28.2,0.239,211898.4,211898.4,12580,0,0,0,L,46974696,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565994634,762841.00
08/16/2019 18:45,2,1.367,ACTIVE,213.74,345.66,60.006,1565995504,"201051344000579","174011545737251",28.45,27.80,0,319.21,387.14,39.4,36.1,0.309,1427890.3,1427890.3,12477,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995505,762842.00
08/16/2019 18:45,2,1.379,ACTIVE,213.96,345.66,60.006,1565995504,"201051344001025","174011545737251",28.82,26.30,0,319.81,388.04,40.2,36.9,0.318,1413799.8,1413799.8,12466,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995506,762843.00
08/16/2019 18:45,2,1.301,ACTIVE,214.19,346.26,60.001,1565995504,"201051344001093","174011545737251",28.63,26.30,0,318.61,386.83,37.7,34.5,0.301,1394946.2,1394946.2,12509,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995507,762844.00
08/16/2019 18:45,2,1.322,ACTIVE,213.51,344.45,60.017,1565995504,"201051344000458","174011545737251",28.17,27.50,0,317.70,388.34,37.7,34.5,0.305,1408057.4,1408057.4,12466,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995508,762845.00
08/16/2019 18:45,2,1.385,ACTIVE,213.74,345.96,60.001,1565995504,"201051344000890","174011545737251",28.23,25.80,0,316.50,386.83,39.6,36.3,0.314,1410273.6,1410273.6,12475,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995509,762846.00
08/16/2019 18:45,2,1.340,ACTIVE,213.74,343.25,60.001,1565995504,"201051344000988","174011545737251",18.41,26.00,0,331.53,374.21,25.0,22.2,0.203,1063750.2,1063750.2,12461,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995510,762847.00
08/16/2019 18:45,2,1.328,ACTIVE,214.41,346.56,60.006,1565995504,"201051344000582","174011545737251",28.31,26.50,0,317.40,388.64,38.1,34.8,0.309,1387071.3,1387071.3,12466,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995510,762848.00
08/16/2019 18:45,2,1.352,ACTIVE,213.29,345.36,60.017,1565995504,"201051344000868","174011545737251",27.87,25.30,0,319.51,388.34,38.1,34.9,0.305,1395257.7,1395257.7,12468,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995511,762849.00
08/16/2019 18:45,2,1.271,ACTIVE,214.19,346.56,59.969,1565995504,"201051344000576","174011545737251",28.49,26.50,0,332.43,389.24,36.8,33.6,0.292,1410754.9,1410754.9,12498,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995513,762850.00
08/16/2019 18:45,2,1.324,ACTIVE,213.74,345.36,59.996,1565995504,"201051344001158","174011545737251",28.23,26.00,0,319.81,389.24,37.9,34.6,0.309,1388293.5,1388293.5,12463,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995514,762851.00
08/16/2019 18:45,2,1.320,ACTIVE,214.19,345.96,60.006,1565995504,"201051344000917","174011545737251",28.29,28.00,0,319.21,387.14,37.8,34.6,0.305,1404502.8,1404502.8,12508,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995515,762852.00
08/16/2019 18:45,2,1.383,ACTIVE,214.19,342.65,60.006,1565995504,"201051344000417","174011545737251",18.43,26.30,0,331.23,372.41,25.9,23.0,0.199,1105152.4,1105152.4,12504,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995515,762853.00
08/16/2019 18:45,2,1.328,ACTIVE,214.19,345.96,60.054,1565995504,"201051344000685","174011545737251",27.89,25.50,0,316.80,387.14,37.5,34.3,0.318,1410219.2,1410219.2,12482,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995516,762854.00
08/16/2019 18:45,2,1.354,ACTIVE,214.41,346.56,59.996,1565995504,"201051344000651","174011545737251",28.45,26.50,0,318.00,388.34,39.0,35.7,0.309,1405155.9,1405155.9,12470,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995517,762855.00
08/16/2019 18:45,2,1.316,ACTIVE,213.29,344.76,59.980,1565995504,"201051344000594","174011545737251",28.61,27.30,0,318.00,386.23,38.1,34.9,0.305,1414497.0,1414497.0,12474,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995518,762856.00
08/16/2019 18:45,2,1.309,ACTIVE,213.74,345.06,60.001,1565995504,"201051344000469","174011545737251",28.51,26.50,0,317.40,388.64,37.8,34.6,0.314,1395032.7,1395032.7,12489,0,0,0,L,1122011218,1,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995519,762857.00
08/16/2019 18:45,2,1.416,ACTIVE,214.41,346.56,60.012,1565995504,"201051344000585","174011545737251",28.61,26.50,0,317.70,388.04,41.0,37.7,0.327,1421556.2,1421556.2,12463,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995520,762858.00
08/16/2019 18:45,2,1.316,ACTIVE,214.41,345.96,60.012,1565995504,"201051344000853","174011545737251",28.31,27.30,0,319.51,388.94,37.7,34.5,0.301,1417656.4,1417656.4,12480,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995521,762859.00
08/16/2019 18:45,2,1.301,ACTIVE,214.19,346.26,60.001,1565995504,"201051344001145","174011545737251",28.73,25.50,0,319.51,388.34,37.9,34.7,0.301,1419333.1,1419333.1,12503,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995522,762860.00
08/16/2019 18:45,2,1.342,ACTIVE,214.19,346.26,59.996,1565995504,"201051344000438","174011545737251",28.61,26.50,0,317.40,389.84,38.9,35.6,0.309,1412861.5,1412861.5,12474,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995523,762861.00
08/16/2019 18:45,2,1.395,ACTIVE,213.96,345.36,59.980,1565995504,"201051344001135","174011545737251",28.21,26.50,0,318.91,387.44,39.9,36.6,0.309,1400872.9,1400872.9,12457,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995524,762862.00
08/16/2019 18:45,2,1.342,ACTIVE,213.96,344.76,60.022,1565995504,"201051344000983","174011545737251",28.19,27.00,0,320.41,388.94,38.3,35.1,0.309,1416013.5,1416013.5,12469,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995525,762863.00
08/16/2019 18:45,2,1.336,ACTIVE,214.41,344.45,59.990,1565995504,"201051344001203","174011545737251",28.69,26.80,0,318.30,388.04,38.8,35.6,0.309,1409131.0,1409131.0,12485,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995526,762864.00
08/16/2019 18:45,2,1.297,ACTIVE,213.96,344.76,59.996,1565995504,"201051344001230","174011545737251",28.45,25.30,0,316.80,385.63,37.4,34.2,0.305,1403034.8,1403034.8,12522,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995527,762865.00
08/16/2019 18:45,2,1.350,ACTIVE,213.74,345.36,60.043,1565995504,"201051344000646","174011545737251",28.51,27.50,0,317.10,385.93,39.0,35.7,0.314,1397173.6,1397173.6,12484,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995528,762866.00
08/16/2019 18:45,2,1.326,ACTIVE,213.96,343.85,60.028,1565995504,"201051344000867","174011545737251",28.27,27.30,0,319.81,387.74,38.0,34.8,0.296,1393068.9,1393068.9,12495,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995528,762867.00
08/16/2019 18:45,2,1.307,ACTIVE,213.96,346.56,60.006,1565995504,"201051344000633","174011545737251",28.29,27.00,0,317.70,387.14,37.5,34.2,0.301,1389543.6,1389543.6,12502,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995529,762868.00
08/16/2019 18:45,2,1.355,ACTIVE,213.74,345.96,60.022,1565995504,"201051344000955","174011545737251",28.47,27.50,0,317.70,384.43,39.1,35.9,0.309,1417971.5,1417971.5,12486,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995530,762869.00
08/16/2019 18:45,2,1.277,ACTIVE,213.96,344.76,60.006,1565995504,"201051344000648","174011545737251",28.33,24.80,0,330.33,388.94,36.7,33.5,0.301,1402794.0,1402794.0,12471,0,0,0,L,1122011218,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995531,762870.00
