ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 18:45,2,1.291,ACTIVE,214.19,345.36,60.001,1565995504,"201051344000645","174011545737251",28.03,25.80,0,330.93,388.64,36.6,33.4,0.296,1408788.8,1408788.8,12478,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995532,762871.00
08/16/2019 18:45,2,1.314,ACTIVE,213.74,344.76,60.012,1565995504,"201051344000569","174011545737251",28.33,26.80,0,317.70,388.64,37.7,34.5,0.309,1426338.9,1426338.9,12465,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995533,762872.00
08/16/2019 18:45,2,1.346,ACTIVE,213.96,348.66,60.006,1565995504,"179051228000119","174011545737251",28.55,28.30,0,318.61,394.65,38.9,35.6,0.314,211910.0,211910.0,12581,0,0,0,L,46974696,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565995534,762873.00
08/16/2019 19:00,2,1.436,ACTIVE,213.96,347.16,60.038,1565996404,"201051344000579","174011545737251",28.94,28.00,0,330.93,373.61,42.1,38.7,0.331,1427900.1,1427900.1,12478,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996406,762874.00
08/16/2019 19:00,2,1.582,ACTIVE,214.64,348.06,60.033,1565996404,"201051344001025","174011545737251",28.82,26.50,0,331.83,378.42,46.2,42.7,0.362,1413810.0,1413810.0,12467,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996407,762875.00
08/16/2019 19:00,2,1.365,ACTIVE,214.87,347.46,60.028,1565996404,"201051344001093","174011545737251",29.34,26.50,0,331.83,374.81,40.6,37.3,0.323,1394955.6,1394955.6,12510,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996408,762876.00
08/16/2019 19:00,2,1.422,ACTIVE,213.96,347.16,59.996,1565996404,"201051344000458","174011545737251",28.59,27.80,0,331.83,373.91,41.2,37.8,0.340,1408066.9,1408066.9,12467,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996408,762877.00
08/16/2019 19:00,2,1.521,ACTIVE,214.41,347.46,60.033,1565996404,"201051344000890","174011545737251",29.04,26.00,0,330.33,377.22,44.8,41.3,0.358,1410283.6,1410283.6,12476,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996409,762878.00
08/16/2019 19:00,2,1.447,ACTIVE,214.19,345.36,60.022,1565996404,"201051344000988","174011545737251",18.39,26.30,0,330.93,363.99,27.0,24.1,0.217,1063756.3,1063756.3,12462,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996410,762879.00
08/16/2019 19:00,2,1.529,ACTIVE,215.09,349.86,60.059,1565996404,"201051344000582","174011545737251",28.67,26.80,0,331.83,378.42,44.4,40.9,0.367,1387081.0,1387081.0,12467,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996411,762880.00
08/16/2019 19:00,2,1.443,ACTIVE,213.96,347.16,60.033,1565996404,"201051344000868","174011545737251",28.27,25.50,0,329.73,373.31,41.3,38.0,0.327,1395267.2,1395267.2,12469,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996412,762881.00
08/16/2019 19:00,2,1.379,ACTIVE,214.64,347.76,60.043,1565996404,"201051344000576","174011545737251",28.65,26.80,0,331.53,373.01,40.0,36.7,0.318,1410764.1,1410764.1,12499,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996413,762882.00
08/16/2019 19:00,2,1.430,ACTIVE,214.19,347.46,60.038,1565996404,"201051344001158","174011545737251",28.37,26.50,0,330.93,373.91,41.1,37.8,0.336,1388303.0,1388303.0,12464,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996414,762883.00
08/16/2019 19:00,2,1.570,ACTIVE,214.87,348.96,60.038,1565996404,"201051344000917","174011545737251",28.59,28.80,0,331.23,377.22,45.5,42.0,0.367,1404512.6,1404512.6,12509,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996415,762884.00
08/16/2019 19:00,2,1.541,ACTIVE,214.64,345.06,60.033,1565996404,"201051344000417","174011545737251",18.83,26.30,0,332.13,363.69,29.4,26.5,0.239,1105158.7,1105158.7,12505,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996416,762885.00
08/16/2019 19:00,2,1.529,ACTIVE,214.87,349.26,60.043,1565996404,"201051344000685","174011545737251",28.29,25.80,0,330.63,377.22,43.8,40.4,0.371,1410228.8,1410228.8,12483,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996417,762886.00
08/16/2019 19:00,2,1.549,ACTIVE,215.09,349.26,60.043,1565996404,"201051344000651","174011545737251",28.77,26.80,0,332.73,378.12,45.2,41.7,0.362,1405165.9,1405165.9,12471,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996418,762887.00
08/16/2019 19:00,2,1.420,ACTIVE,213.74,346.56,60.043,1565996404,"201051344000594","174011545737251",28.86,27.30,0,329.43,372.71,41.5,38.1,0.331,1414506.6,1414506.6,12475,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996419,762888.00
08/16/2019 19:00,2,1.381,ACTIVE,214.19,347.76,60.049,1565996404,"201051344000469","174011545737251",28.92,27.00,0,329.43,373.61,40.5,37.2,0.340,1395042.2,1395042.2,12490,0,0,0,L,1122011218,1,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996420,762889.00
08/16/2019 19:00,2,1.713,ACTIVE,215.09,350.17,60.049,1565996404,"201051344000585","174011545737251",28.59,26.50,0,331.23,380.22,49.6,46.0,0.402,1421566.9,1421566.9,12464,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996421,762890.00
08/16/2019 19:00,2,1.451,ACTIVE,214.64,348.06,60.017,1565996404,"201051344000853","174011545737251",28.31,27.80,0,332.13,374.81,41.6,38.3,0.331,1417666.0,1417666.0,12481,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996422,762891.00
08/16/2019 19:00,2,1.424,ACTIVE,214.64,348.96,60.038,1565996404,"201051344001145","174011545737251",30.02,25.80,0,331.83,377.82,43.4,39.9,0.349,1419342.9,1419342.9,12504,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996423,762892.00
08/16/2019 19:00,2,1.510,ACTIVE,214.87,348.36,60.043,1565996404,"201051344000438","174011545737251",28.75,26.50,0,332.73,377.22,44.0,40.5,0.358,1412871.4,1412871.4,12475,0,0,0,L,1122011218,1,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996424,762893.00
08/16/2019 19:00,2,1.586,ACTIVE,214.41,348.06,60.038,1565996404,"201051344001135","174011545737251",28.53,27.00,0,331.53,377.22,45.9,42.3,0.371,1400883.1,1400883.1,12458,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996425,762894.00
08/16/2019 19:00,2,1.465,ACTIVE,214.19,346.56,60.043,1565996404,"201051344000983","174011545737251",28.65,27.30,0,330.93,374.51,42.6,39.2,0.345,1416023.2,1416023.2,12470,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996426,762895.00
08/16/2019 19:00,2,1.539,ACTIVE,214.64,348.36,60.043,1565996404,"201051344001203","174011545737251",28.43,27.30,0,331.53,377.82,44.3,40.8,0.367,1409140.9,1409140.9,12486,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996427,762896.00
08/16/2019 19:00,2,1.465,ACTIVE,214.41,346.86,60.043,1565996404,"201051344001230","174011545737251",28.94,25.50,0,330.03,374.51,43.0,39.5,0.354,1403044.4,1403044.4,12523,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996427,762897.00
08/16/2019 19:00,2,1.572,ACTIVE,213.96,348.06,60.038,1565996404,"201051344000646","174011545737251",28.65,27.80,0,330.33,376.31,45.6,42.1,0.367,1397183.7,1397183.7,12485,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996428,762898.00
08/16/2019 19:00,2,1.432,ACTIVE,213.96,345.66,60.033,1565996404,"201051344000867","174011545737251",28.55,27.50,0,330.03,372.11,41.4,38.1,0.327,1393078.5,1393078.5,12496,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996429,762899.00
08/16/2019 19:00,2,1.406,ACTIVE,214.41,347.46,60.049,1565996404,"201051344000633","174011545737251",28.78,27.00,0,331.83,373.61,41.0,37.7,0.336,1389553.1,1389553.1,12503,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996430,762900.00
08/16/2019 19:00,2,1.490,ACTIVE,213.96,347.16,60.006,1565996404,"201051344000955","174011545737251",28.51,28.00,0,330.33,373.01,43.1,39.7,0.349,1417981.4,1417981.4,12487,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996431,762901.00
08/16/2019 19:00,2,1.387,ACTIVE,214.19,346.56,60.038,1565996404,"201051344000648","174011545737251",28.37,25.00,0,331.23,373.31,39.9,36.6,0.331,1402803.3,1402803.3,12472,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996432,762902.00
08/16/2019 19:00,2,1.400,ACTIVE,214.41,347.16,60.054,1565996404,"201051344000645","174011545737251",28.29,26.00,0,331.53,373.91,40.2,36.8,0.323,1408798.1,1408798.1,12479,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996433,762903.00
08/16/2019 19:00,2,1.445,ACTIVE,213.96,348.06,60.043,1565996404,"201051344000569","174011545737251",28.41,27.00,0,330.33,374.51,41.6,38.2,0.340,1426348.5,1426348.5,12466,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996434,762904.00
08/16/2019 19:00,2,1.475,ACTIVE,214.19,351.07,60.038,1565996404,"179051228000119","174011545737251",28.47,28.80,0,331.83,376.92,42.6,39.2,0.345,211919.9,211919.9,12582,0,0,0,L,46974696,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565996435,762905.00
08/16/2019 19:15,2,0.633,ACTIVE,213.06,337.84,60.006,1565997304,"201051344000579","174011545737251",28.23,28.30,0,318.61,364.59,18.1,15.6,0.119,1427906.9,1427906.9,12479,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997306,762906.00
08/16/2019 19:15,2,0.674,ACTIVE,213.74,337.54,60.006,1565997304,"201051344001025","174011545737251",27.53,26.50,0,320.11,368.50,18.8,16.2,0.133,1413817.4,1413817.4,12468,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997307,762907.00
08/16/2019 19:15,2,0.547,ACTIVE,213.96,338.14,60.012,1565997304,"201051344001093","174011545737251",28.11,26.80,0,320.41,365.80,15.6,13.1,0.102,1394962.1,1394962.1,12511,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997307,762908.00
08/16/2019 19:15,2,0.609,ACTIVE,213.06,337.54,60.017,1565997304,"201051344000458","174011545737251",27.59,28.30,0,318.61,365.49,17.1,14.5,0.124,1408073.4,1408073.4,12468,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997308,762909.00
08/16/2019 19:15,2,0.645,ACTIVE,213.51,337.54,60.028,1565997304,"201051344000890","174011545737251",27.47,26.00,0,320.41,368.50,18.0,15.4,0.119,1410290.7,1410290.7,12477,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997309,762910.00
08/16/2019 19:15,2,0.578,ACTIVE,212.83,337.54,60.017,1565997304,"201051344000988","174011545737251",18.13,26.80,0,319.21,358.58,10.6,8.3,0.084,1063760.4,1063760.4,12463,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997310,762911.00
08/16/2019 19:15,2,0.611,ACTIVE,214.19,338.74,60.012,1565997304,"201051344000582","174011545737251",27.69,27.30,0,322.51,369.10,17.2,14.7,0.128,1387088.0,1387088.0,12468,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997311,762912.00
08/16/2019 19:15,2,0.607,ACTIVE,212.83,337.84,60.012,1565997304,"201051344000868","174011545737251",27.75,25.80,0,317.40,365.49,17.1,14.6,0.115,1395273.8,1395273.8,12470,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997312,762913.00
08/16/2019 19:15,2,0.584,ACTIVE,213.51,339.04,60.012,1565997304,"201051344000576","174011545737251",27.41,26.80,0,319.51,364.89,16.2,13.8,0.115,1410770.3,1410770.3,12500,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997313,762914.00
08/16/2019 19:15,2,0.590,ACTIVE,213.06,338.14,60.017,1565997304,"201051344001158","174011545737251",27.75,26.80,0,318.00,366.10,16.6,14.1,0.124,1388309.5,1388309.5,12465,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997314,762915.00
08/16/2019 19:15,2,0.586,ACTIVE,213.74,338.44,60.012,1565997304,"201051344000917","174011545737251",27.97,28.80,0,320.11,368.50,16.6,14.1,0.110,1404519.6,1404519.6,12510,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997315,762916.00
08/16/2019 19:15,2,0.652,ACTIVE,213.74,337.24,59.975,1565997304,"201051344000417","174011545737251",17.99,26.50,0,321.91,358.28,11.9,9.6,0.080,1105163.2,1105163.2,12506,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997316,762917.00
08/16/2019 19:15,2,0.596,ACTIVE,213.96,339.65,60.017,1565997304,"201051344000685","174011545737251",28.01,25.80,0,322.81,367.90,17.0,14.5,0.128,1410235.6,1410235.6,12484,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997317,762918.00
08/16/2019 19:15,2,0.625,ACTIVE,213.96,339.04,60.017,1565997304,"201051344000651","174011545737251",27.69,27.00,0,322.21,369.10,17.6,15.0,0.133,1405172.9,1405172.9,12472,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997318,762919.00
08/16/2019 19:15,2,0.596,ACTIVE,213.06,337.84,59.990,1565997304,"201051344000594","174011545737251",28.17,27.00,0,316.50,364.59,17.0,14.5,0.110,1414513.1,1414513.1,12476,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997319,762920.00
08/16/2019 19:15,2,0.592,ACTIVE,213.29,337.54,60.012,1565997304,"201051344000469","174011545737251",27.29,27.50,0,316.50,365.19,16.4,13.9,0.119,1395048.5,1395048.5,12491,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997320,762921.00
08/16/2019 19:15,2,0.742,ACTIVE,213.96,339.65,60.017,1565997304,"201051344000585","174011545737251",28.17,27.00,0,321.91,370.60,21.2,18.5,0.150,1421574.8,1421574.8,12465,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997321,762922.00
08/16/2019 19:15,2,0.604,ACTIVE,213.74,339.65,60.012,1565997304,"201051344000853","174011545737251",27.67,28.50,0,321.61,367.00,16.9,14.4,0.119,1417672.5,1417672.5,12482,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997322,762923.00
08/16/2019 19:15,2,0.586,ACTIVE,213.96,339.04,59.985,1565997304,"201051344001145","174011545737251",28.82,25.80,0,322.81,367.90,17.1,14.6,0.115,1419349.6,1419349.6,12505,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997323,762924.00
08/16/2019 19:15,2,0.617,ACTIVE,213.51,338.14,60.012,1565997304,"201051344000438","174011545737251",28.09,26.80,0,321.61,368.50,17.6,15.1,0.119,1412878.3,1412878.3,12476,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997324,762925.00
08/16/2019 19:15,2,0.682,ACTIVE,213.51,337.24,60.012,1565997304,"201051344001135","174011545737251",27.77,27.00,0,318.30,368.20,19.2,16.6,0.128,1400890.4,1400890.4,12459,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997324,762926.00
08/16/2019 19:15,2,0.623,ACTIVE,213.06,337.54,60.017,1565997304,"201051344000983","174011545737251",28.35,27.80,0,317.70,365.19,17.9,15.4,0.119,1416029.9,1416029.9,12471,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997326,762927.00
08/16/2019 19:15,2,0.611,ACTIVE,213.74,337.54,60.017,1565997304,"201051344001203","174011545737251",28.09,27.00,0,320.41,368.80,17.4,14.9,0.115,1409147.8,1409147.8,12487,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997327,762928.00
08/16/2019 19:15,2,0.564,ACTIVE,213.51,336.34,60.022,1565997304,"201051344001230","174011545737251",28.90,25.50,0,318.91,365.80,16.6,14.1,0.106,1403051.0,1403051.0,12524,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997327,762929.00
08/16/2019 19:15,2,0.650,ACTIVE,213.29,337.54,59.980,1565997304,"201051344000646","174011545737251",28.17,27.80,0,317.70,367.60,18.6,16.0,0.133,1397190.8,1397190.8,12486,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997328,762930.00
08/16/2019 19:15,2,0.611,ACTIVE,213.06,336.94,60.017,1565997304,"201051344000867","174011545737251",27.57,27.30,0,318.00,364.29,17.1,14.6,0.110,1393085.0,1393085.0,12497,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997329,762931.00
08/16/2019 19:15,2,0.590,ACTIVE,213.51,338.74,60.033,1565997304,"201051344000633","174011545737251",28.09,27.00,0,318.30,365.49,16.8,14.2,0.119,1389559.4,1389559.4,12504,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997330,762932.00
08/16/2019 19:15,2,0.615,ACTIVE,213.29,338.14,60.017,1565997304,"201051344000955","174011545737251",28.27,28.30,0,319.81,365.19,17.6,15.1,0.124,1417988.1,1417988.1,12488,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997331,762933.00
08/16/2019 19:15,2,0.596,ACTIVE,213.29,338.14,60.022,1565997304,"201051344000648","174011545737251",27.77,25.30,0,318.91,365.19,16.8,14.3,0.115,1402809.4,1402809.4,12473,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997332,762934.00
08/16/2019 19:15,2,0.588,ACTIVE,213.51,338.44,60.017,1565997304,"201051344000645","174011545737251",27.55,26.00,0,319.21,366.10,16.4,13.9,0.115,1408804.3,1408804.3,12480,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997333,762935.00
08/16/2019 19:15,2,0.602,ACTIVE,213.06,337.84,60.012,1565997304,"201051344000569","174011545737251",28.05,28.00,0,317.70,365.49,17.1,14.6,0.119,1426354.9,1426354.9,12467,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997334,762936.00
08/16/2019 19:15,2,0.652,ACTIVE,213.06,341.75,60.022,1565997304,"179051228000119","174011545737251",27.51,29.00,0,323.11,369.40,18.2,15.7,0.119,211926.6,211926.6,12583,0,0,0,L,46974696,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565997335,762937.00
08/16/2019 19:30,2,0.514,ACTIVE,213.06,336.04,60.038,1565998204,"201051344000579","174011545737251",27.85,28.00,0,329.73,346.86,14.5,12.1,0.084,1427910.6,1427910.6,12480,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998205,762938.00
08/16/2019 19:30,2,0.475,ACTIVE,214.19,336.64,60.028,1565998204,"201051344001025","174011545737251",27.53,26.00,0,329.73,348.66,13.2,10.9,0.080,1413821.0,1413821.0,12469,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998206,762939.00
08/16/2019 19:30,2,0.457,ACTIVE,214.41,337.84,60.006,1565998204,"201051344001093","174011545737251",26.90,26.00,0,329.73,345.96,12.5,10.1,0.075,1394965.2,1394965.2,12512,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998207,762940.00
08/16/2019 19:30,2,0.496,ACTIVE,213.29,336.64,60.028,1565998204,"201051344000458","174011545737251",27.15,27.80,0,329.13,347.16,13.7,11.3,0.088,1408076.8,1408076.8,12469,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998208,762941.00
08/16/2019 19:30,2,0.490,ACTIVE,214.19,337.54,59.969,1565998204,"201051344000890","174011545737251",27.73,25.80,0,329.73,347.46,13.8,11.4,0.080,1410294.1,1410294.1,12478,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998209,762942.00
08/16/2019 19:30,2,0.469,ACTIVE,213.06,336.94,60.049,1565998204,"201051344000988","174011545737251",18.01,26.80,0,327.92,345.06,8.6,6.3,0.053,1063762.3,1063762.3,12464,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998210,762943.00
08/16/2019 19:30,2,0.471,ACTIVE,214.64,338.44,60.017,1565998204,"201051344000582","174011545737251",27.14,26.30,0,330.03,347.76,12.9,10.6,0.080,1387091.3,1387091.3,12469,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998211,762944.00
08/16/2019 19:30,2,0.498,ACTIVE,213.06,336.64,60.017,1565998204,"201051344000868","174011545737251",27.85,25.30,0,327.92,346.26,14.1,11.6,0.080,1395277.2,1395277.2,12471,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998212,762945.00
08/16/2019 19:30,2,0.479,ACTIVE,213.51,338.74,60.017,1565998204,"201051344000576","174011545737251",27.67,26.30,0,330.03,347.16,13.4,11.0,0.088,1410773.6,1410773.6,12501,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998213,762946.00
08/16/2019 19:30,2,0.484,ACTIVE,213.29,336.94,60.006,1565998204,"201051344001158","174011545737251",27.45,26.80,0,329.73,347.16,13.5,11.1,0.093,1388312.8,1388312.8,12466,0,0,0,L,1122011218,1,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998214,762947.00
08/16/2019 19:30,2,0.471,ACTIVE,214.41,338.14,60.059,1565998204,"201051344000917","174011545737251",27.10,27.80,0,329.73,347.16,12.9,10.6,0.071,1404522.8,1404522.8,12511,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998214,762948.00
08/16/2019 19:30,2,0.492,ACTIVE,214.41,337.24,60.017,1565998204,"201051344000417","174011545737251",18.21,26.00,0,329.43,344.45,9.1,6.8,0.053,1105165.3,1105165.3,12507,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998215,762949.00
08/16/2019 19:30,2,0.453,ACTIVE,214.41,339.04,60.012,1565998204,"201051344000685","174011545737251",27.75,25.50,0,329.73,348.66,12.7,10.4,0.084,1410238.8,1410238.8,12485,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998216,762950.00
08/16/2019 19:30,2,0.475,ACTIVE,214.41,338.14,60.012,1565998204,"201051344000651","174011545737251",27.35,26.00,0,330.63,348.66,13.2,10.8,0.084,1405176.3,1405176.3,12473,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998217,762951.00
08/16/2019 19:30,2,0.475,ACTIVE,213.06,336.64,60.017,1565998204,"201051344000594","174011545737251",28.47,26.50,0,327.02,346.56,13.7,11.3,0.080,1414516.5,1414516.5,12477,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998218,762952.00
08/16/2019 19:30,2,0.490,ACTIVE,213.29,336.94,60.022,1565998204,"201051344000469","174011545737251",27.49,27.30,0,329.13,346.56,13.7,11.3,0.093,1395051.8,1395051.8,12492,0,0,0,L,1122011218,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998219,762953.00
08/16/2019 19:30,2,0.541,ACTIVE,214.64,338.74,60.022,1565998204,"201051344000585","174011545737251",27.45,26.50,0,330.03,349.26,15.1,12.6,0.093,1421578.8,1421578.8,12466,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998220,762954.00
08/16/2019 19:30,2,0.500,ACTIVE,213.74,338.14,60.022,1565998204,"201051344000853","174011545737251",26.54,28.30,0,331.53,348.36,13.5,11.1,0.084,1417675.8,1417675.8,12483,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998221,762955.00
08/16/2019 19:30,2,0.494,ACTIVE,214.64,338.44,60.017,1565998204,"201051344001145","174011545737251",24.13,25.50,0,331.23,347.46,12.1,9.8,0.075,1419352.8,1419352.8,12506,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998222,762956.00
08/16/2019 19:30,2,0.480,ACTIVE,214.41,338.14,59.975,1565998204,"201051344000438","174011545737251",28.05,26.30,0,330.63,348.06,13.7,11.3,0.084,1412881.7,1412881.7,12477,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998223,762957.00
08/16/2019 19:30,2,0.525,ACTIVE,214.19,336.94,60.006,1565998204,"201051344001135","174011545737251",27.27,26.30,0,328.22,347.76,14.5,12.1,0.080,1400894.1,1400894.1,12460,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998224,762958.00
08/16/2019 19:30,2,0.520,ACTIVE,213.29,336.34,60.054,1565998204,"201051344000983","174011545737251",27.39,27.80,0,328.82,346.86,14.4,12.0,0.088,1416033.4,1416033.4,12472,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998225,762959.00
08/16/2019 19:30,2,0.480,ACTIVE,214.41,336.94,60.017,1565998204,"201051344001203","174011545737251",27.59,26.30,0,330.03,348.36,13.4,11.1,0.080,1409151.1,1409151.1,12488,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998226,762960.00
08/16/2019 19:30,2,0.457,ACTIVE,214.19,336.94,60.012,1565998204,"201051344001230","174011545737251",27.49,25.50,0,328.22,345.96,12.8,10.4,0.075,1403054.1,1403054.1,12525,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998227,762961.00
08/16/2019 19:30,2,0.496,ACTIVE,213.74,337.24,60.012,1565998204,"201051344000646","174011545737251",27.73,27.00,0,329.13,348.36,14.0,11.6,0.084,1397194.3,1397194.3,12487,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998227,762962.00
08/16/2019 19:30,2,0.516,ACTIVE,213.29,335.74,60.017,1565998204,"201051344000867","174011545737251",26.44,26.80,0,329.73,345.96,13.8,11.4,0.084,1393088.4,1393088.4,12498,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998228,762963.00
08/16/2019 19:30,2,0.477,ACTIVE,213.74,338.74,60.017,1565998204,"201051344000633","174011545737251",28.19,26.00,0,328.82,348.96,13.7,11.3,0.080,1389562.7,1389562.7,12505,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998229,762964.00
08/16/2019 19:30,2,0.484,ACTIVE,213.74,336.94,60.012,1565998204,"201051344000955","174011545737251",28.75,27.50,0,327.62,346.56,14.1,11.7,0.084,1417991.6,1417991.6,12489,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998230,762965.00
08/16/2019 19:30,2,0.502,ACTIVE,213.51,337.24,60.022,1565998204,"201051344000648","174011545737251",27.04,24.80,0,329.73,347.46,13.8,11.3,0.088,1402812.8,1402812.8,12474,0,0,0,L,1122011218,1,121.10,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998231,762966.00
08/16/2019 19:30,2,0.475,ACTIVE,213.51,337.24,59.985,1565998204,"201051344000645","174011545737251",27.45,25.80,0,330.03,347.16,13.2,10.8,0.088,1408807.6,1408807.6,12481,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998232,762967.00
08/16/2019 19:30,2,0.482,ACTIVE,213.06,336.94,60.022,1565998204,"201051344000569","174011545737251",28.05,28.30,0,327.62,346.56,13.7,11.3,0.088,1426358.3,1426358.3,12468,0,0,0,L,1122011218,1,120.88,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998233,762968.00
08/16/2019 19:30,2,0.531,ACTIVE,213.29,340.85,60.022,1565998204,"179051228000119","174011545737251",27.63,29.30,0,330.93,350.47,14.9,12.5,0.084,211930.3,211930.3,12584,0,0,0,L,46974696,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565998234,762969.00
08/16/2019 19:45,2,0.439,ACTIVE,212.61,334.84,60.017,1565999104,"201051344000579","174011545737251",27.73,27.00,0,329.73,343.85,12.4,10.0,0.062,1427913.4,1427913.4,12481,0,0,0,L,1122011218,1,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999106,762970.00
08/16/2019 19:45,2,0.404,ACTIVE,213.06,335.74,60.059,1565999104,"201051344001025","174011545737251",27.61,25.30,0,330.33,345.06,11.4,9.1,0.062,1413823.6,1413823.6,12470,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999107,762971.00
08/16/2019 19:45,2,0.379,ACTIVE,213.06,336.04,60.012,1565999104,"201051344001093","174011545737251",27.25,25.50,0,330.03,344.15,10.5,8.2,0.057,1394967.6,1394967.6,12513,0,0,0,L,1122011218,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999107,762972.00
08/16/2019 19:45,2,0.395,ACTIVE,212.61,335.74,60.028,1565999104,"201051344000458","174011545737251",27.81,27.00,0,329.13,344.15,11.2,8.9,0.066,1408079.4,1408079.4,12470,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999108,762973.00
08/16/2019 19:45,2,0.412,ACTIVE,212.83,335.14,60.006,1565999104,"201051344000890","174011545737251",27.35,25.30,0,330.03,345.06,11.4,9.1,0.062,1410296.8,1410296.8,12479,0,0,0,L,1122011218,1,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999109,762974.00
08/16/2019 19:45,2,0.373,ACTIVE,212.61,336.34,60.022,1565999104,"201051344000988","174011545737251",17.89,26.00,0,328.22,343.25,6.8,4.6,0.031,1063763.7,1063763.7,12465,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999110,762975.00
08/16/2019 19:45,2,0.391,ACTIVE,213.29,335.74,60.012,1565999104,"201051344000582","174011545737251",26.52,25.50,0,330.63,344.76,10.5,8.2,0.062,1387093.7,1387093.7,12470,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999111,762976.00
08/16/2019 19:45,2,0.402,ACTIVE,212.61,335.44,60.012,1565999104,"201051344000868","174011545737251",27.27,24.50,0,327.92,344.76,11.2,8.9,0.062,1395279.9,1395279.9,12472,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999112,762977.00
08/16/2019 19:45,2,0.377,ACTIVE,213.06,337.24,60.017,1565999104,"201051344000576","174011545737251",27.17,25.30,0,330.63,345.96,10.4,8.1,0.057,1410776.0,1410776.0,12502,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999113,762978.00
08/16/2019 19:45,2,0.395,ACTIVE,212.83,335.74,60.006,1565999104,"201051344001158","174011545737251",27.29,26.00,0,329.73,344.76,11.0,8.7,0.062,1388315.3,1388315.3,12467,0,0,0,L,1122011218,1,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999114,762979.00
08/16/2019 19:45,2,0.371,ACTIVE,213.06,336.04,60.028,1565999104,"201051344000917","174011545737251",27.21,26.80,0,329.13,345.06,10.2,8.0,0.049,1404525.2,1404525.2,12512,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999115,762980.00
08/16/2019 19:45,2,0.410,ACTIVE,213.06,334.84,60.022,1565999104,"201051344000417","174011545737251",18.09,25.30,0,330.03,343.25,7.5,5.3,0.035,1105166.9,1105166.9,12508,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999116,762981.00
08/16/2019 19:45,2,0.371,ACTIVE,213.29,336.64,60.012,1565999104,"201051344000685","174011545737251",26.84,25.00,0,330.93,346.26,10.1,7.8,0.066,1410241.2,1410241.2,12486,0,0,0,L,1122011218,1,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999117,762982.00
08/16/2019 19:45,2,0.377,ACTIVE,213.06,336.34,60.022,1565999104,"201051344000651","174011545737251",28.03,25.00,0,331.23,345.36,10.8,8.5,0.057,1405178.6,1405178.6,12474,0,0,0,L,1122011218,1,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999118,762983.00
08/16/2019 19:45,2,0.395,ACTIVE,212.38,335.44,60.033,1565999104,"201051344000594","174011545737251",27.67,25.80,0,327.62,343.55,11.1,8.8,0.057,1414519.1,1414519.1,12478,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999119,762984.00
08/16/2019 19:45,2,0.410,ACTIVE,212.83,336.64,60.028,1565999104,"201051344000469","174011545737251",26.92,26.00,0,327.92,344.45,11.2,8.9,0.071,1395054.4,1395054.4,12493,0,0,0,L,1122011218,1,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999120,762985.00
08/16/2019 19:45,2,0.477,ACTIVE,213.29,336.04,60.028,1565999104,"201051344000585","174011545737251",22.20,25.80,0,330.33,345.96,10.7,8.4,0.062,1421581.5,1421581.5,12467,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999121,762986.00
08/16/2019 19:45,2,0.385,ACTIVE,213.29,336.94,60.033,1565999104,"201051344000853","174011545737251",27.89,27.30,0,330.63,345.66,10.9,8.6,0.062,1417678.3,1417678.3,12484,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999122,762987.00
08/16/2019 19:45,2,0.365,ACTIVE,213.51,336.64,60.022,1565999104,"201051344001145","174011545737251",27.81,24.50,0,330.93,344.76,10.3,8.0,0.053,1419355.0,1419355.0,12507,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999123,762988.00
08/16/2019 19:45,2,0.404,ACTIVE,213.29,336.04,60.012,1565999104,"201051344000438","174011545737251",27.27,25.30,0,330.93,344.76,11.2,8.9,0.062,1412884.3,1412884.3,12478,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999123,762989.00
08/16/2019 19:45,2,0.434,ACTIVE,212.83,335.74,60.017,1565999104,"201051344001135","174011545737251",27.57,25.50,0,329.73,344.76,12.2,9.8,0.057,1400896.9,1400896.9,12461,0,0,0,L,1122011218,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999124,762990.00
08/16/2019 19:45,2,0.426,ACTIVE,212.83,335.14,60.043,1565999104,"201051344000983","174011545737251",27.61,26.80,0,327.92,343.25,12.0,9.6,0.062,1416036.2,1416036.2,12473,0,0,0,L,1122011218,1,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999125,762991.00
08/16/2019 19:45,2,0.391,ACTIVE,213.29,335.14,60.059,1565999104,"201051344001203","174011545737251",27.63,25.50,0,330.63,345.36,11.0,8.7,0.057,1409153.6,1409153.6,12489,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999126,762992.00
08/16/2019 19:45,2,0.369,ACTIVE,213.06,335.14,60.022,1565999104,"201051344001230","174011545737251",27.35,24.80,0,329.13,343.85,10.3,8.0,0.053,1403056.5,1403056.5,12526,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999127,762993.00
08/16/2019 19:45,2,0.418,ACTIVE,212.61,336.04,60.022,1565999104,"201051344000646","174011545737251",27.63,26.30,0,329.73,345.06,11.7,9.4,0.071,1397197.0,1397197.0,12488,0,0,0,L,1122011218,1,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999128,762994.00
08/16/2019 19:45,2,0.416,ACTIVE,213.06,336.04,60.028,1565999104,"201051344000867","174011545737251",27.17,25.80,0,328.22,343.85,11.4,9.1,0.053,1393091.0,1393091.0,12499,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999129,762995.00
08/16/2019 19:45,2,0.408,ACTIVE,213.29,337.84,60.065,1565999104,"201051344000633","174011545737251",27.17,25.30,0,329.73,346.26,11.3,9.0,0.062,1389565.3,1389565.3,12506,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999130,762996.00
08/16/2019 19:45,2,0.436,ACTIVE,212.61,335.74,60.028,1565999104,"201051344000955","174011545737251",27.14,26.30,0,329.73,344.45,12.0,9.6,0.071,1417994.3,1417994.3,12490,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999131,762997.00
08/16/2019 19:45,2,0.412,ACTIVE,213.06,336.04,60.038,1565999104,"201051344000648","174011545737251",26.42,24.30,0,330.63,345.06,11.1,8.7,0.066,1402815.4,1402815.4,12475,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999132,762998.00
08/16/2019 19:45,2,0.400,ACTIVE,213.29,336.64,60.022,1565999104,"201051344000645","174011545737251",26.06,25.00,0,329.73,345.36,10.6,8.3,0.062,1408810.0,1408810.0,12482,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999133,762999.00
08/16/2019 19:45,2,0.438,ACTIVE,212.83,335.74,60.028,1565999104,"201051344000569","174011545737251",22.64,27.80,0,329.73,344.15,10.0,7.8,0.053,1426360.8,1426360.8,12469,0,0,0,L,1122011218,1,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999134,763000.00
08/16/2019 19:45,2,0.445,ACTIVE,212.83,339.34,60.006,1565999104,"179051228000119","174011545737251",27.23,28.80,0,330.33,349.26,12.3,9.9,0.062,211931.0,211931.0,12585,0,0,0,L,46974696,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565999135,763001.00
08/16/2019 20:00,2,0.393,ACTIVE,212.38,335.14,60.001,1566000004,"201051344000579","174011545737251",27.87,26.00,0,329.13,342.65,11.1,8.8,0.053,1427915.8,1427915.8,12482,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000005,763002.00
08/16/2019 20:00,2,0.357,ACTIVE,212.83,334.54,60.043,1566000004,"201051344001025","174011545737251",27.43,24.30,0,329.13,342.95,9.9,7.7,0.053,1413825.7,1413825.7,12471,0,0,0,L,1122011218,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000006,763003.00
08/16/2019 20:00,2,0.338,ACTIVE,212.83,335.44,60.006,1566000004,"201051344001093","174011545737251",27.10,25.00,0,329.13,342.05,9.3,7.1,0.040,1394969.6,1394969.6,12514,0,0,0,L,1122011218,1,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000007,763004.00
08/16/2019 20:00,2,0.357,ACTIVE,212.38,334.84,60.001,1566000004,"201051344000458","174011545737251",27.53,26.00,0,329.43,342.65,10.0,7.7,0.053,1408081.5,1408081.5,12471,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000008,763005.00
08/16/2019 20:00,2,0.365,ACTIVE,212.61,334.54,60.006,1566000004,"201051344000890","174011545737251",27.43,25.00,0,327.92,342.05,10.2,7.9,0.049,1410299.0,1410299.0,12480,0,0,0,L,1122011218,1,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000009,763006.00
08/16/2019 20:00,2,0.330,ACTIVE,212.38,336.64,60.012,1566000004,"201051344000988","174011545737251",18.11,25.00,0,328.22,342.05,6.1,3.9,0.040,1063764.8,1063764.8,12466,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000010,763007.00
08/16/2019 20:00,2,0.344,ACTIVE,213.06,336.04,60.028,1566000004,"201051344000582","174011545737251",26.38,25.00,0,329.13,342.05,9.2,7.0,0.049,1387095.6,1387095.6,12471,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000011,763008.00
08/16/2019 20:00,2,0.359,ACTIVE,212.38,335.74,60.006,1566000004,"201051344000868","174011545737251",27.17,24.00,0,328.52,342.65,9.9,7.6,0.049,1395282.0,1395282.0,12473,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000012,763009.00
08/16/2019 20:00,2,0.344,ACTIVE,212.83,337.24,60.038,1566000004,"201051344000576","174011545737251",26.62,24.30,0,330.33,342.95,9.3,7.0,0.053,1410778.0,1410778.0,12503,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000013,763010.00
08/16/2019 20:00,2,0.344,ACTIVE,212.38,334.84,60.012,1566000004,"201051344001158","174011545737251",27.85,25.00,0,328.82,342.35,9.8,7.5,0.049,1388317.4,1388317.4,12468,0,0,0,L,1122011218,1,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000014,763011.00
08/16/2019 20:00,2,0.318,ACTIVE,212.83,335.14,60.012,1566000004,"201051344000917","174011545737251",27.65,26.00,0,327.62,342.35,9.0,6.7,0.044,1404527.1,1404527.1,12513,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000015,763012.00
08/16/2019 20:00,2,0.371,ACTIVE,213.06,335.14,60.012,1566000004,"201051344000417","174011545737251",18.13,24.50,0,328.22,340.25,6.8,4.7,0.035,1105168.2,1105168.2,12509,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000016,763013.00
