ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 20:00,2,0.322,ACTIVE,213.06,336.04,59.990,1566000004,"201051344000685","174011545737251",27.31,24.30,0,328.82,342.95,8.9,6.7,0.053,1410243.1,1410243.1,12487,0,0,0,L,1122011218,1,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000017,763014.00
08/16/2019 20:00,2,0.352,ACTIVE,213.06,335.74,60.017,1566000004,"201051344000651","174011545737251",26.72,24.30,0,329.43,343.85,9.6,7.3,0.053,1405180.6,1405180.6,12475,0,0,0,L,1122011218,1,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000018,763015.00
08/16/2019 20:00,2,0.346,ACTIVE,212.38,335.74,60.049,1566000004,"201051344000594","174011545737251",27.65,25.30,0,327.32,342.35,9.8,7.5,0.057,1414521.1,1414521.1,12479,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000019,763016.00
08/16/2019 20:00,2,0.357,ACTIVE,212.83,336.04,60.017,1566000004,"201051344000469","174011545737251",27.61,25.00,0,327.92,343.25,10.1,7.8,0.057,1395056.5,1395056.5,12494,0,0,0,L,1122011218,1,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000020,763017.00
08/16/2019 20:00,2,0.400,ACTIVE,213.06,336.64,60.001,1566000004,"201051344000585","174011545737251",27.53,25.00,0,329.13,342.65,11.2,8.9,0.057,1421583.7,1421583.7,12468,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000021,763018.00
08/16/2019 20:00,2,0.354,ACTIVE,213.29,336.94,60.017,1566000004,"201051344000853","174011545737251",27.35,26.00,0,330.63,344.15,9.8,7.6,0.053,1417680.4,1417680.4,12485,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000022,763019.00
08/16/2019 20:00,2,0.328,ACTIVE,213.06,335.74,60.022,1566000004,"201051344001145","174011545737251",27.65,24.00,0,330.93,343.55,9.2,7.0,0.044,1419356.9,1419356.9,12508,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000023,763020.00
08/16/2019 20:00,2,0.357,ACTIVE,212.83,335.74,60.028,1566000004,"201051344000438","174011545737251",27.75,24.50,0,328.82,342.65,10.1,7.8,0.053,1412886.4,1412886.4,12479,0,0,0,L,1122011218,1,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000023,763021.00
08/16/2019 20:00,2,0.389,ACTIVE,212.38,334.54,59.990,1566000004,"201051344001135","174011545737251",27.69,24.50,0,328.22,342.65,10.9,8.6,0.053,1400899.3,1400899.3,12462,0,0,0,L,1122011218,1,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000024,763022.00
08/16/2019 20:00,2,0.377,ACTIVE,212.61,335.14,60.012,1566000004,"201051344000983","174011545737251",27.97,25.80,0,328.82,342.65,10.7,8.4,0.057,1416038.5,1416038.5,12474,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000025,763023.00
08/16/2019 20:00,2,0.352,ACTIVE,213.06,334.24,60.012,1566000004,"201051344001203","174011545737251",27.25,24.80,0,329.43,343.25,9.8,7.5,0.049,1409155.7,1409155.7,12490,0,0,0,L,1122011218,1,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000026,763024.00
08/16/2019 20:00,2,0.334,ACTIVE,212.61,334.54,60.012,1566000004,"201051344001230","174011545737251",26.98,24.00,0,327.92,340.55,9.1,6.9,0.049,1403058.4,1403058.4,12527,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000027,763025.00
08/16/2019 20:00,2,0.377,ACTIVE,212.38,335.14,60.017,1566000004,"201051344000646","174011545737251",26.94,25.30,0,326.72,342.35,10.3,8.0,0.053,1397199.2,1397199.2,12489,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000028,763026.00
08/16/2019 20:00,2,0.355,ACTIVE,212.83,334.84,60.038,1566000004,"201051344000867","174011545737251",27.39,25.30,0,328.52,342.05,9.9,7.6,0.044,1393093.2,1393093.2,12500,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000029,763027.00
08/16/2019 20:00,2,0.350,ACTIVE,213.29,337.84,60.017,1566000004,"201051344000633","174011545737251",27.33,24.50,0,329.73,344.45,9.7,7.5,0.053,1389567.4,1389567.4,12507,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000030,763028.00
08/16/2019 20:00,2,0.371,ACTIVE,212.38,335.14,60.043,1566000004,"201051344000955","174011545737251",28.15,25.50,0,327.32,342.65,10.6,8.3,0.049,1417996.6,1417996.6,12491,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000031,763029.00
08/16/2019 20:00,2,0.355,ACTIVE,212.83,335.74,60.022,1566000004,"201051344000648","174011545737251",26.78,23.50,0,329.73,342.95,9.7,7.4,0.053,1402817.4,1402817.4,12476,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000032,763030.00
08/16/2019 20:00,2,0.340,ACTIVE,213.06,336.34,60.017,1566000004,"201051344000645","174011545737251",26.70,24.30,0,330.03,342.65,9.2,7.0,0.053,1408812.0,1408812.0,12483,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000033,763031.00
08/16/2019 20:00,2,0.354,ACTIVE,212.83,335.74,60.038,1566000004,"201051344000569","174011545737251",27.89,27.00,0,328.82,342.35,10.0,7.7,0.053,1426362.7,1426362.7,12470,0,0,0,L,1122011218,1,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000034,763032.00
08/16/2019 20:00,2,0.402,ACTIVE,213.06,339.34,60.049,1566000004,"179051228000119","174011545737251",26.66,27.80,0,329.43,346.56,10.9,8.6,0.049,211933.4,211933.4,12586,0,0,0,L,46974696,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000035,763033.00
08/16/2019 20:15,2,0.400,ACTIVE,213.29,335.44,60.054,1566000904,"201051344000579","174011545737251",27.73,25.30,0,328.52,341.45,11.3,8.9,0.057,1427917.9,1427917.9,12483,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000905,763034.00
08/16/2019 20:15,2,0.352,ACTIVE,214.41,335.74,60.022,1566000904,"201051344001025","174011545737251",28.11,23.80,0,328.52,341.15,10.0,7.7,0.053,1413827.5,1413827.5,12472,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000906,763035.00
08/16/2019 20:15,2,0.344,ACTIVE,214.41,336.94,60.017,1566000904,"201051344001093","174011545737251",27.63,24.50,0,327.92,341.15,9.7,7.4,0.044,1394971.2,1394971.2,12515,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000907,763036.00
08/16/2019 20:15,2,0.365,ACTIVE,213.29,335.44,59.980,1566000904,"201051344000458","174011545737251",26.88,25.30,0,329.13,341.45,10.0,7.7,0.053,1408083.3,1408083.3,12472,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000908,763037.00
08/16/2019 20:15,2,0.367,ACTIVE,214.19,335.74,60.017,1566000904,"201051344000890","174011545737251",27.85,24.50,0,328.52,341.75,10.4,8.1,0.044,1410300.8,1410300.8,12481,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000909,763038.00
08/16/2019 20:15,2,0.336,ACTIVE,213.29,336.34,60.028,1566000904,"201051344000988","174011545737251",18.01,24.80,0,328.22,341.45,6.2,4.0,0.031,1063765.8,1063765.8,12467,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000910,763039.00
08/16/2019 20:15,2,0.348,ACTIVE,214.87,336.94,60.028,1566000904,"201051344000582","174011545737251",26.74,24.50,0,328.82,340.85,9.5,7.2,0.049,1387097.3,1387097.3,12472,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000911,763040.00
08/16/2019 20:15,2,0.367,ACTIVE,213.29,335.44,60.033,1566000904,"201051344000868","174011545737251",27.35,24.00,0,328.82,341.75,10.2,7.9,0.049,1395283.8,1395283.8,12474,0,0,0,L,1122011218,1,121.33,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000912,763041.00
08/16/2019 20:15,2,0.348,ACTIVE,213.74,336.94,60.012,1566000904,"201051344000576","174011545737251",26.76,24.30,0,329.73,342.95,9.5,7.2,0.049,1410779.6,1410779.6,12504,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000913,763042.00
08/16/2019 20:15,2,0.363,ACTIVE,213.29,335.44,60.022,1566000904,"201051344001158","174011545737251",26.82,24.50,0,328.22,342.05,9.9,7.7,0.057,1388319.2,1388319.2,12469,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000914,763043.00
08/16/2019 20:15,2,0.332,ACTIVE,214.41,336.94,59.996,1566000904,"201051344000917","174011545737251",27.85,25.50,0,328.52,340.85,9.4,7.1,0.049,1404528.7,1404528.7,12514,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000915,763044.00
08/16/2019 20:15,2,0.379,ACTIVE,214.41,336.34,60.028,1566000904,"201051344000417","174011545737251",18.15,24.00,0,328.22,339.95,7.0,4.8,0.031,1105169.3,1105169.3,12510,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000916,763045.00
08/16/2019 20:15,2,0.334,ACTIVE,214.64,337.54,60.017,1566000904,"201051344000685","174011545737251",26.96,23.80,0,328.82,341.45,9.1,6.9,0.057,1410244.7,1410244.7,12488,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000917,763046.00
08/16/2019 20:15,2,0.354,ACTIVE,214.64,337.24,60.049,1566000904,"201051344000651","174011545737251",27.00,23.80,0,329.13,342.05,9.7,7.5,0.053,1405182.3,1405182.3,12476,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000918,763047.00
08/16/2019 20:15,2,0.354,ACTIVE,213.29,335.44,60.017,1566000904,"201051344000594","174011545737251",27.65,24.80,0,326.72,342.35,9.9,7.7,0.057,1414522.9,1414522.9,12480,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000919,763048.00
08/16/2019 20:15,2,0.361,ACTIVE,213.29,335.74,60.022,1566000904,"201051344000469","174011545737251",27.49,25.00,0,328.52,342.05,10.1,7.8,0.057,1395058.3,1395058.3,12495,0,0,0,L,1122011218,1,121.10,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000920,763049.00
08/16/2019 20:15,2,0.404,ACTIVE,214.64,337.84,60.022,1566000904,"201051344000585","174011545737251",27.37,24.30,0,328.82,342.95,11.2,8.9,0.053,1421585.8,1421585.8,12469,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000921,763050.00
08/16/2019 20:15,2,0.355,ACTIVE,213.96,337.54,60.028,1566000904,"201051344000853","174011545737251",27.53,25.50,0,330.63,344.15,9.9,7.7,0.053,1417682.2,1417682.2,12486,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000922,763051.00
08/16/2019 20:15,2,0.338,ACTIVE,214.64,336.94,60.028,1566000904,"201051344001145","174011545737251",27.81,23.50,0,329.73,342.05,9.5,7.3,0.044,1419358.6,1419358.6,12509,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000923,763052.00
08/16/2019 20:15,2,0.365,ACTIVE,214.41,336.64,60.028,1566000904,"201051344000438","174011545737251",27.17,24.00,0,328.82,341.75,10.1,7.8,0.053,1412888.3,1412888.3,12480,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000924,763053.00
08/16/2019 20:15,2,0.391,ACTIVE,213.96,335.44,60.028,1566000904,"201051344001135","174011545737251",27.75,24.00,0,328.82,340.85,11.0,8.7,0.053,1400901.3,1400901.3,12463,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000925,763054.00
08/16/2019 20:15,2,0.383,ACTIVE,213.51,335.14,60.017,1566000904,"201051344000983","174011545737251",27.87,25.00,0,329.13,341.75,10.8,8.5,0.062,1416040.5,1416040.5,12475,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000926,763055.00
08/16/2019 20:15,2,0.359,ACTIVE,214.41,336.04,60.017,1566000904,"201051344001203","174011545737251",27.45,24.30,0,329.43,342.35,10.0,7.7,0.053,1409157.5,1409157.5,12491,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000927,763056.00
08/16/2019 20:15,2,0.344,ACTIVE,214.19,335.44,60.028,1566000904,"201051344001230","174011545737251",27.43,23.80,0,327.62,340.25,9.6,7.3,0.049,1403060.0,1403060.0,12528,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000928,763057.00
08/16/2019 20:15,2,0.385,ACTIVE,213.96,336.34,60.017,1566000904,"201051344000646","174011545737251",26.64,24.50,0,327.32,341.45,10.4,8.2,0.057,1397201.2,1397201.2,12490,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000929,763058.00
08/16/2019 20:15,2,0.363,ACTIVE,213.51,335.44,60.028,1566000904,"201051344000867","174011545737251",27.55,25.00,0,330.03,341.45,10.2,7.9,0.049,1393095.0,1393095.0,12501,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000929,763059.00
08/16/2019 20:15,2,0.350,ACTIVE,213.74,337.54,59.996,1566000904,"201051344000633","174011545737251",28.01,24.30,0,329.43,343.55,10.0,7.7,0.044,1389569.2,1389569.2,12508,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000930,763060.00
08/16/2019 20:15,2,0.375,ACTIVE,213.96,336.04,60.028,1566000904,"201051344000955","174011545737251",28.05,24.80,0,328.52,341.15,10.7,8.4,0.053,1417998.6,1417998.6,12492,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000931,763061.00
08/16/2019 20:15,2,0.363,ACTIVE,213.51,335.74,60.033,1566000904,"201051344000648","174011545737251",26.78,23.30,0,329.73,342.05,9.9,7.6,0.053,1402819.1,1402819.1,12477,0,0,0,L,1122011218,1,121.10,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000932,763062.00
08/16/2019 20:15,2,0.344,ACTIVE,213.74,336.34,60.033,1566000904,"201051344000645","174011545737251",27.08,24.00,0,330.03,342.35,9.5,7.2,0.053,1408813.6,1408813.6,12484,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000933,763063.00
08/16/2019 20:15,2,0.365,ACTIVE,213.29,335.44,60.022,1566000904,"201051344000569","174011545737251",27.51,26.80,0,330.03,341.75,10.2,7.9,0.053,1426364.6,1426364.6,12471,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000934,763064.00
08/16/2019 20:15,2,0.404,ACTIVE,213.51,338.74,60.054,1566000904,"179051228000119","174011545737251",27.10,27.50,0,330.33,345.96,11.1,8.8,0.044,211935.4,211935.4,12587,0,0,0,L,46974696,1,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566000935,763065.00
08/16/2019 20:30,2,0.268,ACTIVE,213.51,334.84,59.969,1566001804,"201051344000579","174011545737251",27.83,24.50,0,330.03,341.75,7.6,5.4,0.018,1427919.8,1427919.8,12484,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001805,763066.00
08/16/2019 20:30,2,0.234,ACTIVE,214.64,336.04,59.990,1566001804,"201051344001025","174011545737251",27.25,23.30,0,330.03,342.35,6.5,4.3,0.018,1413829.1,1413829.1,12473,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001806,763067.00
08/16/2019 20:30,2,0.236,ACTIVE,214.41,336.34,60.001,1566001804,"201051344001093","174011545737251",27.15,24.30,0,330.33,342.35,6.5,4.4,0.018,1394972.8,1394972.8,12516,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001807,763068.00
08/16/2019 20:30,2,0.236,ACTIVE,213.51,334.54,60.001,1566001804,"201051344000458","174011545737251",27.04,24.80,0,329.43,342.05,6.5,4.4,0.018,1408084.9,1408084.9,12473,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001808,763069.00
08/16/2019 20:30,2,0.252,ACTIVE,214.41,335.74,59.975,1566001804,"201051344000890","174011545737251",27.12,24.30,0,330.33,342.95,7.0,4.8,0.013,1410302.5,1410302.5,12482,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001809,763070.00
08/16/2019 20:30,2,0.203,ACTIVE,213.51,336.64,60.006,1566001804,"201051344000988","174011545737251",17.89,24.80,0,328.22,341.15,3.7,1.6,0.009,1063766.5,1063766.5,12468,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001810,763071.00
08/16/2019 20:30,2,0.223,ACTIVE,214.87,336.34,59.975,1566001804,"201051344000582","174011545737251",27.06,24.00,0,330.63,342.05,6.2,4.0,0.022,1387098.7,1387098.7,12473,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001811,763072.00
08/16/2019 20:30,2,0.246,ACTIVE,213.51,335.14,60.006,1566001804,"201051344000868","174011545737251",26.68,23.80,0,329.13,342.05,6.7,4.5,0.018,1395285.4,1395285.4,12475,0,0,0,L,1122011218,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001812,763073.00
08/16/2019 20:30,2,0.227,ACTIVE,213.96,336.64,60.001,1566001804,"201051344000576","174011545737251",26.50,24.00,0,330.03,342.65,6.1,4.0,0.018,1410781.1,1410781.1,12505,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001813,763074.00
08/16/2019 20:30,2,0.232,ACTIVE,213.51,334.84,60.001,1566001804,"201051344001158","174011545737251",26.92,24.30,0,328.52,342.05,6.4,4.2,0.022,1388320.7,1388320.7,12470,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001814,763075.00
08/16/2019 20:30,2,0.225,ACTIVE,214.64,336.34,60.001,1566001804,"201051344000917","174011545737251",27.31,25.00,0,329.43,342.35,6.2,4.1,0.013,1404530.2,1404530.2,12515,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001815,763076.00
08/16/2019 20:30,2,0.262,ACTIVE,214.64,336.04,60.001,1566001804,"201051344000417","174011545737251",17.89,23.50,0,329.43,341.45,4.8,2.7,0.009,1105170.3,1105170.3,12511,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001815,763077.00
08/16/2019 20:30,2,0.213,ACTIVE,214.87,336.94,60.001,1566001804,"201051344000685","174011545737251",26.74,23.30,0,330.03,343.55,5.8,3.6,0.022,1410246.0,1410246.0,12489,0,0,0,L,1122011218,1,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001816,763078.00
08/16/2019 20:30,2,0.227,ACTIVE,214.64,336.34,60.001,1566001804,"201051344000651","174011545737251",26.98,23.30,0,331.23,342.95,6.2,4.1,0.018,1405183.8,1405183.8,12477,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001817,763079.00
08/16/2019 20:30,2,0.240,ACTIVE,213.51,335.14,60.006,1566001804,"201051344000594","174011545737251",27.08,24.50,0,327.02,342.35,6.6,4.5,0.022,1414524.5,1414524.5,12481,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001818,763080.00
08/16/2019 20:30,2,0.232,ACTIVE,213.74,335.44,59.996,1566001804,"201051344000469","174011545737251",27.71,24.80,0,328.52,342.05,6.5,4.4,0.018,1395059.9,1395059.9,12496,0,0,0,L,1122011218,1,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001819,763081.00
08/16/2019 20:30,2,0.277,ACTIVE,214.87,336.64,60.001,1566001804,"201051344000585","174011545737251",27.02,23.80,0,330.03,343.55,7.6,5.4,0.022,1421587.7,1421587.7,12470,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001820,763082.00
08/16/2019 20:30,2,0.236,ACTIVE,214.19,336.64,59.996,1566001804,"201051344000853","174011545737251",26.88,25.30,0,330.93,343.85,6.4,4.3,0.018,1417683.7,1417683.7,12487,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001821,763083.00
08/16/2019 20:30,2,0.225,ACTIVE,214.87,336.64,60.001,1566001804,"201051344001145","174011545737251",26.92,23.00,0,331.53,343.25,6.2,4.0,0.018,1419360.1,1419360.1,12510,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001822,763084.00
08/16/2019 20:30,2,0.232,ACTIVE,214.64,336.04,59.975,1566001804,"201051344000438","174011545737251",27.83,23.30,0,330.63,342.65,6.6,4.4,0.022,1412889.9,1412889.9,12481,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001823,763085.00
08/16/2019 20:30,2,0.270,ACTIVE,214.19,335.44,59.996,1566001804,"201051344001135","174011545737251",26.80,23.80,0,329.13,341.75,7.3,5.2,0.022,1400903.1,1400903.1,12464,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001824,763086.00
08/16/2019 20:30,2,0.258,ACTIVE,213.74,335.14,59.996,1566001804,"201051344000983","174011545737251",27.53,24.80,0,329.73,341.75,7.2,5.0,0.022,1416042.2,1416042.2,12476,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001825,763087.00
08/16/2019 20:30,2,0.242,ACTIVE,214.64,335.74,59.996,1566001804,"201051344001203","174011545737251",26.92,23.80,0,330.63,343.25,6.7,4.5,0.018,1409159.1,1409159.1,12492,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001826,763088.00
08/16/2019 20:30,2,0.238,ACTIVE,214.41,335.44,60.028,1566001804,"201051344001230","174011545737251",26.26,23.30,0,329.13,341.45,6.3,4.2,0.013,1403061.5,1403061.5,12529,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001827,763089.00
08/16/2019 20:30,2,0.250,ACTIVE,213.96,336.04,59.990,1566001804,"201051344000646","174011545737251",26.84,23.80,0,328.82,341.75,6.8,4.6,0.018,1397202.8,1397202.8,12491,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001827,763090.00
08/16/2019 20:30,2,0.217,ACTIVE,213.74,334.54,60.022,1566001804,"201051344000867","174011545737251",28.59,24.80,0,329.13,341.75,6.3,4.2,0.013,1393096.6,1393096.6,12502,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001828,763091.00
08/16/2019 20:30,2,0.242,ACTIVE,214.19,336.94,59.996,1566001804,"201051344000633","174011545737251",26.96,24.00,0,328.82,344.15,6.6,4.5,0.022,1389570.7,1389570.7,12509,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001829,763092.00
08/16/2019 20:30,2,0.248,ACTIVE,214.19,335.44,59.990,1566001804,"201051344000955","174011545737251",28.03,24.00,0,329.73,342.05,7.1,4.9,0.013,1418000.3,1418000.3,12493,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001830,763093.00
08/16/2019 20:30,2,0.236,ACTIVE,213.96,335.44,60.001,1566001804,"201051344000648","174011545737251",26.92,23.00,0,329.73,342.05,6.5,4.3,0.022,1402820.7,1402820.7,12478,0,0,0,L,1122011218,1,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001831,763094.00
08/16/2019 20:30,2,0.217,ACTIVE,213.96,335.74,60.033,1566001804,"201051344000645","174011545737251",26.38,24.00,0,330.33,342.65,5.8,3.7,0.018,1408815.0,1408815.0,12485,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001832,763095.00
08/16/2019 20:30,2,0.238,ACTIVE,213.74,335.14,60.001,1566001804,"201051344000569","174011545737251",26.96,26.30,0,330.03,341.45,6.5,4.4,0.018,1426366.1,1426366.1,12472,0,0,0,L,1122011218,1,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001833,763096.00
08/16/2019 20:30,2,0.271,ACTIVE,213.74,349.56,60.028,1566001804,"179051228000119","174011545737251",27.37,27.30,0,313.20,352.87,7.6,5.4,0.013,211937.2,211937.2,12589,0,0,0,L,46974696,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566001835,763097.00
08/16/2019 20:45,2,0.232,ACTIVE,213.29,334.24,60.012,1566002704,"201051344000579","174011545737251",27.29,23.80,0,329.43,340.25,6.5,4.3,0.004,1427921.1,1427921.1,12485,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002706,763098.00
08/16/2019 20:45,2,0.180,ACTIVE,214.19,335.44,60.028,1566002704,"201051344001025","174011545737251",27.85,22.80,0,331.23,341.15,5.1,3.0,0.009,1413830.2,1413830.2,12474,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002707,763099.00
08/16/2019 20:45,2,0.217,ACTIVE,214.41,336.34,60.012,1566002704,"201051344001093","174011545737251",25.72,23.80,0,328.52,345.06,5.7,3.5,0.004,1394973.9,1394973.9,12517,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002707,763100.00
08/16/2019 20:45,2,0.199,ACTIVE,213.29,334.24,60.028,1566002704,"201051344000458","174011545737251",26.46,24.00,0,330.33,339.65,5.3,3.2,0.004,1408086.0,1408086.0,12474,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002708,763101.00
08/16/2019 20:45,2,0.221,ACTIVE,214.19,334.84,60.028,1566002704,"201051344000890","174011545737251",25.66,23.50,0,326.72,345.66,5.8,3.7,0.004,1410303.7,1410303.7,12483,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002709,763102.00
08/16/2019 20:45,2,0.156,ALERT,213.29,335.14,60.017,1566002704,"201051344000988","174011545737251",17.87,23.80,0,293.96,339.34,2.9,0.8,0.000,1063766.9,1063766.9,12469,0,0,0,L,1122011218,1,121.55,122.68,0002,20,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002711,763103.00
08/16/2019 20:45,2,0.197,ACTIVE,214.64,336.64,60.022,1566002704,"201051344000582","174011545737251",25.58,23.50,0,330.63,342.95,5.2,3.0,0.009,1387099.7,1387099.7,12474,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002712,763104.00
08/16/2019 20:45,2,0.215,ACTIVE,213.29,334.24,60.022,1566002704,"201051344000868","174011545737251",25.11,23.30,0,328.82,339.65,5.5,3.4,0.009,1395286.5,1395286.5,12476,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002713,763105.00
08/16/2019 20:45,2,0.195,ACTIVE,213.96,336.04,60.038,1566002704,"201051344000576","174011545737251",25.64,23.30,0,329.73,340.25,5.1,3.0,0.004,1410782.1,1410782.1,12506,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002714,763106.00
08/16/2019 20:45,2,0.191,ACTIVE,213.51,334.24,60.033,1566002704,"201051344001158","174011545737251",25.86,23.30,0,329.43,339.95,5.1,3.0,0.013,1388321.8,1388321.8,12471,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002715,763107.00
08/16/2019 20:45,2,0.209,ACTIVE,214.41,336.34,60.049,1566002704,"201051344000917","174011545737251",25.62,24.30,0,325.82,345.06,5.4,3.3,0.009,1404531.3,1404531.3,12516,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002716,763108.00
08/16/2019 20:45,2,0.213,ALERT,214.41,335.74,60.033,1566002704,"201051344000417","174011545737251",17.89,23.00,0,296.06,338.74,3.9,1.8,0.000,1105171.0,1105171.0,12512,0,0,0,L,1122011218,1,122.46,122.46,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002718,763109.00
08/16/2019 20:45,2,0.178,ACTIVE,214.64,336.34,60.028,1566002704,"201051344000685","174011545737251",26.00,22.50,0,329.73,341.45,4.7,2.6,0.009,1410247.0,1410247.0,12490,0,0,0,L,1122011218,1,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002719,763110.00
08/16/2019 20:45,2,0.193,ACTIVE,214.41,336.34,60.022,1566002704,"201051344000651","174011545737251",25.98,22.80,0,330.33,342.35,5.1,3.0,0.009,1405184.9,1405184.9,12478,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002720,763111.00
08/16/2019 20:45,2,0.203,ACTIVE,213.29,334.54,60.022,1566002704,"201051344000594","174011545737251",26.14,23.80,0,328.22,339.95,5.4,3.3,0.004,1414525.6,1414525.6,12482,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002721,763112.00
08/16/2019 20:45,2,0.205,ACTIVE,213.51,335.44,60.017,1566002704,"201051344000469","174011545737251",26.28,23.50,0,328.52,340.85,5.5,3.4,0.009,1395061.0,1395061.0,12497,0,0,0,L,1122011218,1,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002721,763113.00
08/16/2019 20:45,2,0.230,ACTIVE,214.41,336.34,60.028,1566002704,"201051344000585","174011545737251",26.70,23.30,0,330.33,341.75,6.2,4.1,0.009,1421589.0,1421589.0,12471,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002722,763114.00
08/16/2019 20:45,2,0.201,ACTIVE,213.96,336.04,60.022,1566002704,"201051344000853","174011545737251",24.91,24.00,0,331.83,341.15,5.1,3.0,0.004,1417684.8,1417684.8,12488,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002723,763115.00
08/16/2019 20:45,2,0.193,ACTIVE,214.64,336.64,60.028,1566002704,"201051344001145","174011545737251",25.72,22.50,0,331.83,341.75,5.1,3.0,0.009,1419361.1,1419361.1,12511,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002724,763116.00
08/16/2019 20:45,2,0.201,ACTIVE,214.41,336.34,60.049,1566002704,"201051344000438","174011545737251",26.40,22.80,0,330.93,341.15,5.4,3.3,0.009,1412891.0,1412891.0,12482,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002725,763117.00
08/16/2019 20:45,2,0.223,ACTIVE,213.96,334.54,60.012,1566002704,"201051344001135","174011545737251",26.26,23.30,0,330.63,340.55,6.0,3.8,0.009,1400904.4,1400904.4,12465,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002726,763118.00
08/16/2019 20:45,2,0.219,ACTIVE,213.51,334.24,60.006,1566002704,"201051344000983","174011545737251",26.00,23.80,0,327.92,339.34,5.8,3.7,0.004,1416043.5,1416043.5,12477,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002727,763119.00
08/16/2019 20:45,2,0.203,ACTIVE,214.19,335.44,60.017,1566002704,"201051344001203","174011545737251",26.02,23.30,0,331.23,342.05,5.4,3.3,0.004,1409160.2,1409160.2,12493,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002728,763120.00
08/16/2019 20:45,2,0.205,ACTIVE,214.19,335.44,60.028,1566002704,"201051344001230","174011545737251",24.87,22.50,0,327.02,343.55,5.2,3.1,0.004,1403062.6,1403062.6,12530,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002729,763121.00
08/16/2019 20:45,2,0.199,ACTIVE,213.96,335.44,60.033,1566002704,"201051344000646","174011545737251",27.00,23.30,0,329.73,341.45,5.5,3.4,0.009,1397204.0,1397204.0,12492,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002730,763122.00
08/16/2019 20:45,2,0.203,ACTIVE,213.74,334.54,60.022,1566002704,"201051344000867","174011545737251",26.00,24.30,0,315.30,352.87,5.4,3.3,0.004,1393097.7,1393097.7,12503,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002731,763123.00
08/16/2019 20:45,2,0.201,ACTIVE,213.96,336.64,60.017,1566002704,"201051344000633","174011545737251",26.08,23.30,0,329.13,343.25,5.3,3.2,0.009,1389571.8,1389571.8,12510,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002732,763124.00
08/16/2019 20:45,2,0.217,ACTIVE,213.74,335.14,60.012,1566002704,"201051344000955","174011545737251",26.16,23.50,0,330.03,339.95,5.7,3.6,0.009,1418001.5,1418001.5,12494,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002733,763125.00
08/16/2019 20:45,2,0.195,ACTIVE,213.74,334.84,60.038,1566002704,"201051344000648","174011545737251",26.02,22.50,0,330.93,340.85,5.2,3.1,0.009,1402821.7,1402821.7,12479,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002734,763126.00
08/16/2019 20:45,2,0.176,ACTIVE,213.74,335.14,59.996,1566002704,"201051344000645","174011545737251",25.84,23.50,0,330.93,340.25,4.6,2.5,0.009,1408816.0,1408816.0,12486,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002735,763127.00
08/16/2019 20:45,2,0.193,ACTIVE,213.51,334.24,60.017,1566002704,"201051344000569","174011545737251",26.76,25.00,0,330.33,339.95,5.2,3.1,0.009,1426367.2,1426367.2,12473,0,0,0,L,1122011218,1,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002736,763128.00
08/16/2019 20:45,2,0.227,ACTIVE,213.74,337.84,60.012,1566002704,"179051228000119","174011545737251",27.10,26.30,0,312.29,361.59,6.3,4.1,0.009,211938.6,211938.6,12590,0,0,0,L,46974696,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566002737,763129.00
08/16/2019 21:00,2,0.094,ALERT,213.29,298.17,60.038,1566003604,"201051344000579","174011545737251",27.23,22.50,0,295.46,337.84,2.6,0.6,0.000,1427921.6,1427921.6,12486,0,0,0,L,1122011218,1,121.33,122.46,0100,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1566003607,763130.00
08/16/2019 21:00,2,0.066,ALERT,214.19,297.87,60.033,1566003604,"201051344001025","174011545737251",27.23,21.80,0,295.46,339.65,1.9,0.0,0.000,1413830.5,1413830.5,12475,0,0,0,L,1122011218,1,122.23,122.68,0100,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1566003608,763131.00
08/16/2019 21:00,2,0.096,ALERT,214.41,298.47,60.043,1566003604,"201051344001093","174011545737251",26.48,22.50,0,295.76,339.34,2.6,0.6,0.000,1394974.3,1394974.3,12518,0,0,0,L,1122011218,1,122.46,122.46,0100,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1566003610,763132.00
08/16/2019 21:00,2,0.068,ALERT,213.29,297.87,60.038,1566003604,"201051344000458","174011545737251",26.66,22.80,0,295.16,337.24,1.9,0.0,0.000,1408086.2,1408086.2,12475,0,0,0,L,1122011218,1,121.78,122.91,0100,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1566003612,763133.00
08/16/2019 21:00,2,0.094,ALERT,214.19,298.77,60.070,1566003604,"201051344000890","174011545737251",27.08,22.00,0,296.66,338.44,2.6,0.6,0.000,1410304.1,1410304.1,12484,0,0,0,L,1122011218,1,122.91,121.78,0100,21,0,0,0,0,0,0,19,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1566003614,763134.00
08/16/2019 21:00,2,0.047,ALERT,213.29,297.57,60.049,1566003604,"201051344000988","174011545737251",17.49,22.30,0,292.46,337.54,0.8,0.0,0.000,1063766.9,1063766.9,12471,0,0,0,L,1122011218,1,121.33,123.14,0100,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1566003616,763135.00
08/16/2019 21:00,2,0.059,ALERT,214.64,299.07,60.033,1566003604,"201051344000582","174011545737251",26.82,22.30,0,296.66,359.18,1.6,0.0,0.000,1387100.0,1387100.0,12475,0,0,0,L,1122011218,1,122.68,122.68,0100,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1566003617,763136.00
08/16/2019 21:00,2,0.082,ALERT,213.29,297.87,60.059,1566003604,"201051344000868","174011545737251",26.56,22.00,0,295.46,337.54,2.2,0.2,0.000,1395286.9,1395286.9,12477,0,0,0,L,1122011218,1,121.33,123.14,0100,19,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1566003619,763137.00
08/16/2019 21:00,2,0.062,ALERT,213.74,297.87,60.012,1566003604,"201051344000576","174011545737251",26.12,22.00,0,294.86,339.04,1.7,0.0,0.000,1410782.3,1410782.3,12507,0,0,0,L,1122011218,1,121.78,122.91,0100,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1566003621,763138.00
08/16/2019 21:00,2,0.059,ALERT,213.51,297.26,60.017,1566003604,"201051344001158","174011545737251",26.70,22.00,0,294.26,337.84,1.6,0.0,0.000,1388322.0,1388322.0,12472,0,0,0,L,1122011218,1,121.33,122.68,0100,21,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1566003623,763139.00
08/16/2019 21:00,2,0.068,ALERT,214.19,297.57,60.075,1566003604,"201051344000917","174011545737251",26.60,23.00,0,294.56,339.04,1.9,0.0,0.000,1404531.6,1404531.6,12517,0,0,0,L,1122011218,1,122.46,122.68,0100,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1566003625,763140.00
08/16/2019 21:00,2,0.105,ALERT,214.41,297.57,60.038,1566003604,"201051344000417","174011545737251",17.26,21.80,0,295.16,336.34,1.9,0.0,0.000,1105171.1,1105171.1,12514,0,0,0,L,1122011218,1,122.46,122.46,0100,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1566003627,763141.00
08/16/2019 21:00,2,0.037,ALERT,214.41,298.17,60.070,1566003604,"201051344000685","174011545737251",26.76,21.50,0,296.06,338.44,1.1,0.0,0.000,1410247.1,1410247.1,12491,0,0,0,L,1122011218,1,123.36,122.46,0100,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1566003628,763142.00
08/16/2019 21:00,2,0.059,ALERT,214.41,297.57,60.038,1566003604,"201051344000651","174011545737251",24.47,21.80,0,295.46,339.04,1.4,0.0,0.000,1405185.1,1405185.1,12479,0,0,0,L,1122011218,1,122.91,122.23,0100,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1566003630,763143.00
08/16/2019 21:00,2,0.072,ALERT,213.29,298.17,60.038,1566003604,"201051344000594","174011545737251",27.12,22.50,0,294.86,336.94,2.0,0.0,0.000,1414525.8,1414525.8,12483,0,0,0,L,1122011218,1,121.55,122.68,0100,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1566003632,763144.00
08/16/2019 21:00,2,0.070,ALERT,213.51,297.26,60.038,1566003604,"201051344000469","174011545737251",26.38,21.80,0,293.96,337.24,1.9,0.0,0.000,1395061.3,1395061.3,12498,0,0,0,L,1122011218,1,121.10,123.14,0100,19,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1566003634,763145.00
08/16/2019 21:00,2,0.094,ALERT,214.41,298.47,59.996,1566003604,"201051344000585","174011545737251",26.96,22.00,0,295.46,338.74,2.6,0.6,0.000,1421589.5,1421589.5,12472,0,0,0,L,1122011218,1,122.23,122.91,0100,19,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1566003636,763146.00
08/16/2019 21:00,2,0.057,ALERT,213.74,297.26,60.028,1566003604,"201051344000853","174011545737251",27.00,22.50,0,295.16,338.44,1.6,0.0,0.000,1417685.0,1417685.0,12489,0,0,0,L,1122011218,1,122.01,123.14,0100,22,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1566003638,763147.00
08/16/2019 21:00,2,0.068,ALERT,214.64,298.77,60.022,1566003604,"201051344001145","174011545737251",26.84,21.50,0,296.36,339.95,1.9,0.0,0.000,1419361.4,1419361.4,12512,0,0,0,L,1122011218,1,122.68,122.46,0100,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1566003639,763148.00
08/16/2019 21:00,2,0.072,ALERT,214.41,298.47,60.049,1566003604,"201051344000438","174011545737251",26.90,21.50,0,296.06,339.65,2.0,0.0,0.000,1412891.3,1412891.3,12483,0,0,0,L,1122011218,1,122.91,122.46,0100,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1566003641,763149.00
08/16/2019 21:00,2,0.096,ALERT,213.96,298.17,60.028,1566003604,"201051344001135","174011545737251",27.10,22.30,0,296.06,337.54,2.6,0.6,0.000,1400904.8,1400904.8,12466,0,0,0,L,1122011218,1,122.46,122.23,0100,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1566003643,763150.00
08/16/2019 21:00,2,0.094,ALERT,213.29,297.87,59.996,1566003604,"201051344000983","174011545737251",26.66,22.50,0,295.46,336.94,2.5,0.5,0.000,1416043.9,1416043.9,12478,0,0,0,L,1122011218,1,121.55,122.68,0100,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1566003645,763151.00
08/16/2019 21:00,2,0.074,ALERT,214.41,298.17,60.038,1566003604,"201051344001203","174011545737251",26.42,22.00,0,295.76,339.34,2.0,0.0,0.000,1409160.5,1409160.5,12494,0,0,0,L,1122011218,1,122.91,122.23,0100,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1566003647,763152.00
08/16/2019 21:00,2,0.076,ALERT,214.19,298.77,60.038,1566003604,"201051344001230","174011545737251",26.32,21.30,0,296.06,336.94,2.1,0.1,0.000,1403062.9,1403062.9,12531,0,0,0,L,1122011218,1,122.68,122.23,0100,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1566003649,763153.00
08/16/2019 21:00,2,0.061,ALERT,213.74,298.17,60.022,1566003604,"201051344000646","174011545737251",26.44,22.00,0,295.16,338.44,1.7,0.0,0.000,1397204.3,1397204.3,12493,0,0,0,L,1122011218,1,122.68,122.23,0100,19,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1566003651,763154.00
08/16/2019 21:00,2,0.080,ALERT,213.51,297.57,60.017,1566003604,"201051344000867","174011545737251",26.12,22.80,0,294.86,336.94,2.1,0.1,0.000,1393098.0,1393098.0,12504,0,0,0,L,1122011218,1,122.01,122.68,0100,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1566003653,763155.00
08/16/2019 21:00,2,0.070,ALERT,213.96,297.26,60.033,1566003604,"201051344000633","174011545737251",26.48,22.00,0,293.06,339.04,1.9,0.0,0.000,1389572.1,1389572.1,12511,0,0,0,L,1122011218,1,122.23,123.14,0100,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1566003654,763156.00
