ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 21:00,2,0.078,ALERT,213.96,298.47,60.028,1566003604,"201051344000955","174011545737251",26.70,22.30,0,296.06,336.94,2.2,0.2,0.000,1418001.9,1418001.9,12495,0,0,0,L,1122011218,1,122.01,122.46,0100,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1566003656,763157.00
08/16/2019 21:00,2,0.070,ALERT,213.51,296.96,60.033,1566003604,"201051344000648","174011545737251",26.64,21.50,0,294.56,337.84,1.9,0.0,0.000,1402822.0,1402822.0,12480,0,0,0,L,1122011218,1,121.33,123.14,0100,19,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1566003658,763158.00
08/16/2019 21:00,2,0.047,ALERT,213.29,296.96,59.980,1566003604,"201051344000645","174011545737251",26.70,22.50,0,294.86,337.24,1.3,0.0,0.000,1408816.2,1408816.2,12487,0,0,0,L,1122011218,1,121.78,122.68,0100,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1566003660,763159.00
08/16/2019 21:00,2,0.078,ALERT,213.29,298.17,60.028,1566003604,"201051344000569","174011545737251",26.84,23.30,0,295.46,336.94,2.1,0.1,0.000,1426367.5,1426367.5,12474,0,0,0,L,1122011218,1,121.10,123.14,0100,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1566003662,763160.00
08/16/2019 21:00,2,0.113,ALERT,213.51,297.26,60.022,1566003604,"179051228000119","174011545737251",26.30,24.50,0,293.36,343.25,3.1,1.0,0.000,211939.1,211939.1,12591,0,0,0,L,46974696,1,121.55,123.59,0000,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566003664,763161.00
08/16/2019 21:15,2,0.000,ALERT,212.61,296.96,60.017,1566004504,"201051344000579","174011545737251",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,1427921.6,1427921.6,12488,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1566004506,763162.00
08/16/2019 21:15,2,0.000,ALERT,213.51,296.66,60.022,1566004504,"201051344001025","174011545737251",0.00,20.70,0,295.76,303.28,0.0,0.0,0.000,1413830.5,1413830.5,12477,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1566004508,763163.00
08/16/2019 21:15,2,0.000,ALERT,213.51,297.26,60.006,1566004504,"201051344001093","174011545737251",0.00,21.50,0,296.36,302.07,0.0,0.0,0.000,1394974.3,1394974.3,12520,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1566004510,763164.00
08/16/2019 21:15,2,0.000,ALERT,212.61,296.66,60.017,1566004504,"201051344000458","174011545737251",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,1408086.2,1408086.2,12477,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1566004512,763165.00
08/16/2019 21:15,2,0.000,ALERT,213.51,297.87,60.012,1566004504,"201051344000890","174011545737251",0.00,21.00,0,296.66,303.88,0.0,0.0,0.000,1410304.1,1410304.1,12486,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1566004514,763166.00
08/16/2019 21:15,2,0.000,ALERT,212.61,296.66,60.012,1566004504,"201051344000988","174011545737251",0.00,21.30,0,293.06,298.77,0.0,0.0,0.000,1063766.9,1063766.9,12473,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1566004515,763167.00
08/16/2019 21:15,2,0.000,ALERT,213.96,298.17,60.012,1566004504,"201051344000582","174011545737251",0.00,21.30,0,296.96,302.98,0.0,0.0,0.000,1387100.0,1387100.0,12477,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1566004517,763168.00
08/16/2019 21:15,2,0.000,ALERT,212.61,297.26,60.017,1566004504,"201051344000868","174011545737251",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,1395286.9,1395286.9,12479,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1566004519,763169.00
08/16/2019 21:15,2,0.000,ALERT,213.06,297.26,59.980,1566004504,"201051344000576","174011545737251",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,1410782.3,1410782.3,12509,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1566004521,763170.00
08/16/2019 21:15,2,0.000,ALERT,212.61,296.36,60.017,1566004504,"201051344001158","174011545737251",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,1388322.0,1388322.0,12474,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1566004523,763171.00
08/16/2019 21:15,2,0.000,ALERT,213.51,296.96,60.022,1566004504,"201051344000917","174011545737251",0.00,22.00,0,294.86,301.77,0.0,0.0,0.000,1404531.6,1404531.6,12519,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1566004524,763172.00
08/16/2019 21:15,2,0.000,ALERT,213.74,296.66,60.049,1566004504,"201051344000417","174011545737251",0.00,21.00,0,295.46,302.07,0.0,0.0,0.000,1105171.1,1105171.1,12516,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1566004526,763173.00
08/16/2019 21:15,2,0.000,ALERT,213.96,297.57,60.028,1566004504,"201051344000685","174011545737251",0.00,20.70,0,296.06,302.68,0.0,0.0,0.000,1410247.1,1410247.1,12493,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1566004528,763174.00
08/16/2019 21:15,2,0.000,ALERT,213.51,296.66,60.006,1566004504,"201051344000651","174011545737251",0.00,20.70,0,295.76,302.07,0.0,0.0,0.000,1405185.1,1405185.1,12481,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1566004530,763175.00
08/16/2019 21:15,2,0.000,ALERT,212.38,297.26,59.969,1566004504,"201051344000594","174011545737251",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,1414525.8,1414525.8,12485,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1566004532,763176.00
08/16/2019 21:15,2,0.000,ALERT,212.83,296.66,59.980,1566004504,"201051344000469","174011545737251",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,1395061.3,1395061.3,12500,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1566004533,763177.00
08/16/2019 21:15,2,0.000,ALERT,213.74,297.57,60.017,1566004504,"201051344000585","174011545737251",0.00,21.00,0,295.76,302.07,0.0,0.0,0.000,1421589.5,1421589.5,12474,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1566004535,763178.00
08/16/2019 21:15,2,0.000,ALERT,213.29,296.66,59.975,1566004504,"201051344000853","174011545737251",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,1417685.0,1417685.0,12491,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1566004537,763179.00
08/16/2019 21:15,2,0.000,ALERT,213.74,297.57,60.017,1566004504,"201051344001145","174011545737251",0.00,20.30,0,296.96,303.58,0.0,0.0,0.000,1419361.4,1419361.4,12514,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1566004539,763180.00
08/16/2019 21:15,2,0.000,ALERT,213.51,297.26,60.012,1566004504,"201051344000438","174011545737251",0.00,20.70,0,296.36,302.98,0.0,0.0,0.000,1412891.3,1412891.3,12485,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1566004541,763181.00
08/16/2019 21:15,2,0.000,ALERT,213.29,297.26,60.001,1566004504,"201051344001135","174011545737251",0.00,21.00,0,296.06,302.98,0.0,0.0,0.000,1400904.9,1400904.9,12468,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1566004543,763182.00
08/16/2019 21:15,2,0.000,ALERT,212.61,296.96,59.964,1566004504,"201051344000983","174011545737251",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,1416043.9,1416043.9,12480,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1566004545,763183.00
08/16/2019 21:15,2,0.000,ALERT,213.51,296.96,60.001,1566004504,"201051344001203","174011545737251",0.00,21.00,0,296.06,304.18,0.0,0.0,0.000,1409160.5,1409160.5,12496,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1566004547,763184.00
08/16/2019 21:15,2,0.000,ALERT,213.51,297.87,60.006,1566004504,"201051344001230","174011545737251",0.00,20.30,0,296.36,302.98,0.0,0.0,0.000,1403062.9,1403062.9,12533,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1566004548,763185.00
08/16/2019 21:15,2,0.000,ALERT,213.06,296.96,60.017,1566004504,"201051344000646","174011545737251",0.00,20.70,0,295.46,301.77,0.0,0.0,0.000,1397204.3,1397204.3,12495,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1566004550,763186.00
08/16/2019 21:15,2,0.000,ALERT,212.83,296.66,60.012,1566004504,"201051344000867","174011545737251",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,1393098.0,1393098.0,12506,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1566004552,763187.00
08/16/2019 21:15,2,0.000,ALERT,213.29,296.36,60.028,1566004504,"201051344000633","174011545737251",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,1389572.1,1389572.1,12513,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1566004554,763188.00
08/16/2019 21:15,2,0.000,ALERT,213.06,297.26,60.017,1566004504,"201051344000955","174011545737251",0.00,21.30,0,296.06,302.37,0.0,0.0,0.000,1418001.9,1418001.9,12497,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1566004556,763189.00
08/16/2019 21:15,2,0.000,ALERT,212.83,296.06,60.022,1566004504,"201051344000648","174011545737251",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,1402822.0,1402822.0,12482,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1566004557,763190.00
08/16/2019 21:15,2,0.000,ALERT,213.06,296.36,60.022,1566004504,"201051344000645","174011545737251",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,1408816.2,1408816.2,12489,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1566004559,763191.00
08/16/2019 21:15,2,0.000,ALERT,212.61,297.26,60.033,1566004504,"201051344000569","174011545737251",0.00,21.80,0,296.36,299.67,0.0,0.0,0.000,1426367.5,1426367.5,12476,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1566004561,763192.00
08/16/2019 21:15,2,0.000,ALERT,212.83,296.36,60.001,1566004504,"179051228000119","174011545737251",0.00,23.30,0,293.96,298.77,0.0,0.0,0.000,211939.1,211939.1,12593,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566004563,763193.00
08/16/2019 21:30,2,0.000,ALERT,212.38,296.96,60.043,1566005404,"201051344000579","174011545737251",0.00,20.00,0,295.46,298.77,0.0,0.0,0.000,1427921.6,1427921.6,12490,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566005406,763194.00
08/16/2019 21:30,2,0.000,ALERT,213.29,296.66,59.990,1566005404,"201051344001025","174011545737251",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,1413830.5,1413830.5,12479,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566005408,763195.00
08/16/2019 21:30,2,0.000,ALERT,213.51,297.26,60.001,1566005404,"201051344001093","174011545737251",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,1394974.3,1394974.3,12522,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566005409,763196.00
08/16/2019 21:30,2,0.000,ALERT,212.38,296.36,60.001,1566005404,"201051344000458","174011545737251",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,1408086.2,1408086.2,12479,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566005411,763197.00
08/16/2019 21:30,2,0.000,ALERT,213.51,297.87,60.001,1566005404,"201051344000890","174011545737251",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,1410304.1,1410304.1,12488,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566005413,763198.00
08/16/2019 21:30,2,0.000,ALERT,212.38,296.36,60.006,1566005404,"201051344000988","174011545737251",0.00,20.00,0,292.46,298.17,0.0,0.0,0.000,1063766.9,1063766.9,12475,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566005415,763199.00
08/16/2019 21:30,2,0.000,ALERT,213.96,298.47,60.012,1566005404,"201051344000582","174011545737251",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,1387100.0,1387100.0,12479,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566005417,763200.00
08/16/2019 21:30,2,0.000,ALERT,212.61,296.96,60.006,1566005404,"201051344000868","174011545737251",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1395286.9,1395286.9,12481,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566005419,763201.00
08/16/2019 21:30,2,0.000,ALERT,213.06,296.96,60.038,1566005404,"201051344000576","174011545737251",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,1410782.3,1410782.3,12511,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566005420,763202.00
08/16/2019 21:30,2,0.000,ALERT,212.61,296.06,60.054,1566005404,"201051344001158","174011545737251",0.00,19.80,0,294.26,297.87,0.0,0.0,0.000,1388322.0,1388322.0,12476,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566005422,763203.00
08/16/2019 21:30,2,0.000,ALERT,213.74,297.26,60.012,1566005404,"201051344000917","174011545737251",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,1404531.6,1404531.6,12521,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566005424,763204.00
08/16/2019 21:30,2,0.000,ALERT,213.74,296.96,60.017,1566005404,"201051344000417","174011545737251",0.00,20.00,0,294.86,298.17,0.0,0.0,0.000,1105171.1,1105171.1,12518,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566005426,763205.00
08/16/2019 21:30,2,0.000,ALERT,213.96,297.57,60.022,1566005404,"201051344000685","174011545737251",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,1410247.1,1410247.1,12495,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566005428,763206.00
08/16/2019 21:30,2,0.000,ALERT,213.74,296.96,60.012,1566005404,"201051344000651","174011545737251",0.00,19.80,0,294.86,298.47,0.0,0.0,0.000,1405185.1,1405185.1,12483,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566005429,763207.00
08/16/2019 21:30,2,0.000,ALERT,212.38,297.26,60.012,1566005404,"201051344000594","174011545737251",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,1414525.8,1414525.8,12487,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566005432,763208.00
08/16/2019 21:30,2,0.000,ALERT,212.61,296.36,60.012,1566005404,"201051344000469","174011545737251",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,1395061.3,1395061.3,12502,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566005434,763209.00
08/16/2019 21:30,2,0.000,ALERT,213.74,297.57,59.985,1566005404,"201051344000585","174011545737251",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,1421589.5,1421589.5,12476,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566005436,763210.00
08/16/2019 21:30,2,0.000,ALERT,213.06,296.36,60.017,1566005404,"201051344000853","174011545737251",0.00,19.80,0,294.86,298.47,0.0,0.0,0.000,1417685.0,1417685.0,12493,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566005438,763211.00
08/16/2019 21:30,2,0.000,ALERT,213.74,297.87,60.043,1566005404,"201051344001145","174011545737251",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1419361.4,1419361.4,12516,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566005439,763212.00
08/16/2019 21:30,2,0.000,ALERT,213.51,297.57,60.017,1566005404,"201051344000438","174011545737251",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1412891.3,1412891.3,12487,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566005441,763213.00
08/16/2019 21:30,2,0.000,ALERT,213.29,297.26,60.017,1566005404,"201051344001135","174011545737251",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,1400904.9,1400904.9,12470,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566005444,763214.00
08/16/2019 21:30,2,0.000,ALERT,212.61,296.96,60.028,1566005404,"201051344000983","174011545737251",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,1416043.9,1416043.9,12482,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566005445,763215.00
08/16/2019 21:30,2,0.000,ALERT,213.51,297.26,60.022,1566005404,"201051344001203","174011545737251",0.00,20.00,0,295.16,300.57,0.0,0.0,0.000,1409160.5,1409160.5,12498,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566005447,763216.00
08/16/2019 21:30,2,0.000,ALERT,213.51,297.87,60.022,1566005404,"201051344001230","174011545737251",0.00,19.50,0,295.76,299.07,0.0,0.0,0.000,1403062.9,1403062.9,12535,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566005449,763217.00
08/16/2019 21:30,2,0.000,ALERT,213.06,297.26,60.022,1566005404,"201051344000646","174011545737251",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,1397204.3,1397204.3,12497,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566005451,763218.00
08/16/2019 21:30,2,0.000,ALERT,212.83,296.66,59.990,1566005404,"201051344000867","174011545737251",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,1393098.0,1393098.0,12508,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566005453,763219.00
08/16/2019 21:30,2,0.000,ALERT,213.06,296.06,60.038,1566005404,"201051344000633","174011545737251",0.00,20.00,0,292.76,297.57,0.0,0.0,0.000,1389572.1,1389572.1,12515,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566005454,763220.00
08/16/2019 21:30,2,0.000,ALERT,213.06,297.57,60.022,1566005404,"201051344000955","174011545737251",0.00,20.00,0,295.16,298.77,0.0,0.0,0.000,1418001.9,1418001.9,12499,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566005456,763221.00
08/16/2019 21:30,2,0.000,ALERT,212.61,295.46,60.038,1566005404,"201051344000648","174011545737251",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,1402822.0,1402822.0,12484,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566005458,763222.00
08/16/2019 21:30,2,0.000,ALERT,212.83,296.36,60.043,1566005404,"201051344000645","174011545737251",0.00,20.70,0,294.86,298.17,0.0,0.0,0.000,1408816.2,1408816.2,12491,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566005460,763223.00
08/16/2019 21:30,2,0.000,ALERT,212.38,296.96,60.028,1566005404,"201051344000569","174011545737251",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,1426367.5,1426367.5,12478,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566005462,763224.00
08/16/2019 21:30,2,0.000,ALERT,212.61,295.76,60.022,1566005404,"179051228000119","174011545737251",0.00,22.30,0,293.06,297.87,0.0,0.0,0.000,211939.1,211939.1,12595,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566005463,763225.00
08/16/2019 21:45,2,0.000,ALERT,212.83,297.57,60.012,1566006304,"201051344000579","174011545737251",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,1427921.6,1427921.6,12492,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006306,763226.00
08/16/2019 21:45,2,0.000,ALERT,213.29,296.36,60.022,1566006304,"201051344001025","174011545737251",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,1413830.5,1413830.5,12481,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006308,763227.00
08/16/2019 21:45,2,0.000,ALERT,213.51,296.96,60.012,1566006304,"201051344001093","174011545737251",0.00,20.00,0,295.16,298.77,0.0,0.0,0.000,1394974.3,1394974.3,12524,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006310,763228.00
08/16/2019 21:45,2,0.000,ALERT,212.61,297.26,60.017,1566006304,"201051344000458","174011545737251",0.00,20.00,0,294.26,299.07,0.0,0.0,0.000,1408086.2,1408086.2,12481,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566006312,763229.00
08/16/2019 21:45,2,0.000,ALERT,213.51,297.57,60.017,1566006304,"201051344000890","174011545737251",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1410304.1,1410304.1,12490,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566006314,763230.00
08/16/2019 21:45,2,0.000,ALERT,212.61,296.96,60.012,1566006304,"201051344000988","174011545737251",0.00,19.50,0,291.85,297.87,0.0,0.0,0.000,1063766.9,1063766.9,12477,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006316,763231.00
08/16/2019 21:45,2,0.000,ALERT,213.96,297.87,60.028,1566006304,"201051344000582","174011545737251",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,1387100.0,1387100.0,12481,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006317,763232.00
08/16/2019 21:45,2,0.000,ALERT,212.61,297.57,60.012,1566006304,"201051344000868","174011545737251",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,1395286.9,1395286.9,12483,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006319,763233.00
08/16/2019 21:45,2,0.000,ALERT,213.29,297.57,60.012,1566006304,"201051344000576","174011545737251",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,1410782.3,1410782.3,12513,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006321,763234.00
08/16/2019 21:45,2,0.000,ALERT,212.83,296.66,59.975,1566006304,"201051344001158","174011545737251",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,1388322.0,1388322.0,12478,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566006323,763235.00
08/16/2019 21:45,2,0.000,ALERT,213.51,296.66,60.012,1566006304,"201051344000917","174011545737251",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,1404531.6,1404531.6,12523,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006325,763236.00
08/16/2019 21:45,2,0.000,ALERT,213.51,296.66,60.012,1566006304,"201051344000417","174011545737251",0.00,19.80,0,294.86,298.17,0.0,0.0,0.000,1105171.1,1105171.1,12520,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006326,763237.00
08/16/2019 21:45,2,0.000,ALERT,213.74,297.26,60.038,1566006304,"201051344000685","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1410247.1,1410247.1,12497,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566006328,763238.00
08/16/2019 21:45,2,0.000,ALERT,213.51,296.66,60.017,1566006304,"201051344000651","174011545737251",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,1405185.1,1405185.1,12485,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006330,763239.00
08/16/2019 21:45,2,0.000,ALERT,212.38,297.57,60.012,1566006304,"201051344000594","174011545737251",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,1414525.8,1414525.8,12489,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006332,763240.00
08/16/2019 21:45,2,0.000,ALERT,212.83,296.96,60.012,1566006304,"201051344000469","174011545737251",0.00,18.70,0,293.36,297.87,0.0,0.0,0.000,1395061.3,1395061.3,12504,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566006334,763241.00
08/16/2019 21:45,2,0.000,ALERT,213.74,297.57,60.012,1566006304,"201051344000585","174011545737251",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,1421589.5,1421589.5,12478,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006336,763242.00
08/16/2019 21:45,2,0.000,ALERT,213.29,296.66,59.985,1566006304,"201051344000853","174011545737251",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,1417685.0,1417685.0,12495,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006337,763243.00
08/16/2019 21:45,2,0.000,ALERT,213.74,297.26,60.012,1566006304,"201051344001145","174011545737251",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,1419361.4,1419361.4,12518,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006339,763244.00
08/16/2019 21:45,2,0.000,ALERT,213.51,297.26,60.006,1566006304,"201051344000438","174011545737251",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,1412891.3,1412891.3,12489,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006341,763245.00
08/16/2019 21:45,2,0.000,ALERT,213.06,297.26,60.006,1566006304,"201051344001135","174011545737251",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1400904.9,1400904.9,12472,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566006343,763246.00
08/16/2019 21:45,2,0.000,ALERT,212.83,297.26,60.012,1566006304,"201051344000983","174011545737251",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,1416043.9,1416043.9,12484,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006345,763247.00
08/16/2019 21:45,2,0.000,ALERT,213.51,296.96,60.006,1566006304,"201051344001203","174011545737251",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,1409160.5,1409160.5,12500,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006347,763248.00
08/16/2019 21:45,2,0.000,ALERT,213.51,297.57,59.985,1566006304,"201051344001230","174011545737251",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,1403062.9,1403062.9,12537,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006349,763249.00
08/16/2019 21:45,2,0.000,ALERT,213.06,296.96,60.006,1566006304,"201051344000646","174011545737251",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,1397204.3,1397204.3,12499,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566006351,763250.00
08/16/2019 21:45,2,0.000,ALERT,212.83,296.66,60.012,1566006304,"201051344000867","174011545737251",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,1393098.0,1393098.0,12510,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006352,763251.00
08/16/2019 21:45,2,0.000,ALERT,213.29,296.36,60.001,1566006304,"201051344000633","174011545737251",0.00,19.30,0,292.46,297.57,0.0,0.0,0.000,1389572.1,1389572.1,12517,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006354,763252.00
08/16/2019 21:45,2,0.000,ALERT,213.06,297.26,59.990,1566006304,"201051344000955","174011545737251",0.00,19.50,0,295.46,298.77,0.0,0.0,0.000,1418001.9,1418001.9,12501,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006356,763253.00
08/16/2019 21:45,2,0.000,ALERT,212.83,296.06,60.001,1566006304,"201051344000648","174011545737251",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,1402822.0,1402822.0,12486,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006358,763254.00
08/16/2019 21:45,2,0.000,ALERT,213.06,296.66,60.001,1566006304,"201051344000645","174011545737251",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,1408816.2,1408816.2,12493,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566006360,763255.00
08/16/2019 21:45,2,0.000,ALERT,212.61,297.26,59.996,1566006304,"201051344000569","174011545737251",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,1426367.5,1426367.5,12480,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566006361,763256.00
08/16/2019 21:45,2,0.000,ALERT,212.83,296.36,59.990,1566006304,"179051228000119","174011545737251",0.00,21.50,0,292.76,297.57,0.0,0.0,0.000,211939.1,211939.1,12597,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566006363,763257.00
08/16/2019 22:00,2,0.000,ALERT,212.16,296.96,60.033,1566007204,"201051344000579","174011545737251",0.00,19.30,0,295.76,299.07,0.0,0.0,0.000,1427921.6,1427921.6,12494,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007206,763258.00
08/16/2019 22:00,2,0.000,ALERT,213.06,296.06,60.049,1566007204,"201051344001025","174011545737251",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,1413830.5,1413830.5,12483,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007208,763259.00
08/16/2019 22:00,2,0.000,ALERT,213.06,296.66,60.028,1566007204,"201051344001093","174011545737251",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,1394974.3,1394974.3,12526,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007209,763260.00
08/16/2019 22:00,2,0.000,ALERT,212.16,296.36,59.996,1566007204,"201051344000458","174011545737251",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,1408086.2,1408086.2,12483,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566007211,763261.00
08/16/2019 22:00,2,0.000,ALERT,213.06,296.96,60.043,1566007204,"201051344000890","174011545737251",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,1410304.1,1410304.1,12492,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007213,763262.00
08/16/2019 22:00,2,0.000,ALERT,212.16,296.36,60.043,1566007204,"201051344000988","174011545737251",0.00,19.30,0,292.46,298.17,0.0,0.0,0.000,1063766.9,1063766.9,12479,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566007215,763263.00
08/16/2019 22:00,2,0.000,ALERT,213.51,297.57,60.033,1566007204,"201051344000582","174011545737251",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,1387100.0,1387100.0,12483,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566007217,763264.00
08/16/2019 22:00,2,0.000,ALERT,212.16,296.96,60.033,1566007204,"201051344000868","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1395286.9,1395286.9,12485,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566007219,763265.00
08/16/2019 22:00,2,0.000,ALERT,212.83,296.66,60.028,1566007204,"201051344000576","174011545737251",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,1410782.3,1410782.3,12515,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566007220,763266.00
08/16/2019 22:00,2,0.000,ALERT,212.16,296.06,60.043,1566007204,"201051344001158","174011545737251",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,1388322.0,1388322.0,12480,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007222,763267.00
08/16/2019 22:00,2,0.000,ALERT,213.06,296.36,60.028,1566007204,"201051344000917","174011545737251",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,1404531.6,1404531.6,12525,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007224,763268.00
08/16/2019 22:00,2,0.000,ALERT,213.29,296.06,60.033,1566007204,"201051344000417","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1105171.1,1105171.1,12522,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566007226,763269.00
08/16/2019 22:00,2,0.000,ALERT,213.51,296.96,60.075,1566007204,"201051344000685","174011545737251",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,1410247.1,1410247.1,12499,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007228,763270.00
08/16/2019 22:00,2,0.000,ALERT,213.29,296.06,60.022,1566007204,"201051344000651","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1405185.1,1405185.1,12487,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007230,763271.00
08/16/2019 22:00,2,0.000,ALERT,212.16,296.96,60.033,1566007204,"201051344000594","174011545737251",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1414525.8,1414525.8,12491,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007231,763272.00
08/16/2019 22:00,2,0.000,ALERT,212.16,296.06,60.033,1566007204,"201051344000469","174011545737251",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,1395061.3,1395061.3,12506,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007233,763273.00
08/16/2019 22:00,2,0.000,ALERT,213.29,296.96,60.006,1566007204,"201051344000585","174011545737251",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,1421589.5,1421589.5,12480,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007235,763274.00
08/16/2019 22:00,2,0.000,ALERT,212.83,296.36,60.043,1566007204,"201051344000853","174011545737251",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,1417685.0,1417685.0,12497,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007237,763275.00
08/16/2019 22:00,2,0.000,ALERT,213.29,296.96,60.038,1566007204,"201051344001145","174011545737251",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,1419361.4,1419361.4,12520,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007239,763276.00
08/16/2019 22:00,2,0.000,ALERT,213.06,296.66,60.022,1566007204,"201051344000438","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1412891.3,1412891.3,12491,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007240,763277.00
08/16/2019 22:00,2,0.000,ALERT,212.83,296.66,60.033,1566007204,"201051344001135","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1400904.9,1400904.9,12474,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007243,763278.00
08/16/2019 22:00,2,0.000,ALERT,212.16,296.66,60.033,1566007204,"201051344000983","174011545737251",0.00,19.30,0,295.46,298.77,0.0,0.0,0.000,1416043.9,1416043.9,12486,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007245,763279.00
08/16/2019 22:00,2,0.000,ALERT,213.06,296.66,60.033,1566007204,"201051344001203","174011545737251",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,1409160.5,1409160.5,12502,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007246,763280.00
08/16/2019 22:00,2,0.000,ALERT,212.83,297.26,59.985,1566007204,"201051344001230","174011545737251",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,1403062.9,1403062.9,12539,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566007248,763281.00
08/16/2019 22:00,2,0.000,ALERT,212.61,296.66,60.017,1566007204,"201051344000646","174011545737251",0.00,19.00,0,294.26,299.07,0.0,0.0,0.000,1397204.3,1397204.3,12501,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007250,763282.00
08/16/2019 22:00,2,0.000,ALERT,212.38,296.36,60.033,1566007204,"201051344000867","174011545737251",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,1393098.0,1393098.0,12512,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007252,763283.00
08/16/2019 22:00,2,0.000,ALERT,212.61,295.46,60.028,1566007204,"201051344000633","174011545737251",0.00,19.00,0,293.06,297.87,0.0,0.0,0.000,1389572.1,1389572.1,12519,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007254,763284.00
08/16/2019 22:00,2,0.000,ALERT,212.61,296.66,60.033,1566007204,"201051344000955","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1418001.9,1418001.9,12503,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007256,763285.00
08/16/2019 22:00,2,0.000,ALERT,212.38,295.76,60.038,1566007204,"201051344000648","174011545737251",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,1402822.0,1402822.0,12488,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007257,763286.00
08/16/2019 22:00,2,0.000,ALERT,212.61,296.36,60.022,1566007204,"201051344000645","174011545737251",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,1408816.2,1408816.2,12495,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007259,763287.00
08/16/2019 22:00,2,0.000,ALERT,212.16,296.96,60.028,1566007204,"201051344000569","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1426367.5,1426367.5,12482,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566007261,763288.00
08/16/2019 22:00,2,0.000,ALERT,212.38,295.76,60.017,1566007204,"179051228000119","174011545737251",0.00,21.30,0,292.76,298.17,0.0,0.0,0.000,211939.1,211939.1,12599,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566007263,763289.00
08/16/2019 22:15,2,0.000,ALERT,212.61,297.57,60.028,1566008104,"201051344000579","174011545737251",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1427921.6,1427921.6,12496,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566008106,763290.00
08/16/2019 22:15,2,0.000,ALERT,213.51,296.66,60.070,1566008104,"201051344001025","174011545737251",0.00,18.30,0,293.96,299.37,0.0,0.0,0.000,1413830.5,1413830.5,12485,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008108,763291.00
08/16/2019 22:15,2,0.000,ALERT,213.74,297.57,60.012,1566008104,"201051344001093","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1394974.3,1394974.3,12528,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008110,763292.00
08/16/2019 22:15,2,0.000,ALERT,212.61,297.57,60.028,1566008104,"201051344000458","174011545737251",0.00,19.50,0,294.26,299.37,0.0,0.0,0.000,1408086.2,1408086.2,12485,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008112,763293.00
08/16/2019 22:15,2,0.000,ALERT,213.51,297.87,60.028,1566008104,"201051344000890","174011545737251",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,1410304.1,1410304.1,12494,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008114,763294.00
08/16/2019 22:15,2,0.000,ALERT,212.83,297.26,60.070,1566008104,"201051344000988","174011545737251",0.00,18.70,0,292.16,298.47,0.0,0.0,0.000,1063766.9,1063766.9,12481,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008115,763295.00
08/16/2019 22:15,2,0.000,ALERT,213.96,298.47,60.006,1566008104,"201051344000582","174011545737251",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,1387100.0,1387100.0,12485,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566008117,763296.00
08/16/2019 22:15,2,0.000,ALERT,212.83,297.87,60.038,1566008104,"201051344000868","174011545737251",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1395286.9,1395286.9,12487,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008119,763297.00
08/16/2019 22:15,2,0.000,ALERT,213.29,297.57,59.980,1566008104,"201051344000576","174011545737251",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,1410782.3,1410782.3,12517,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008121,763298.00
08/16/2019 22:15,2,0.000,ALERT,212.83,296.96,60.028,1566008104,"201051344001158","174011545737251",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,1388322.0,1388322.0,12482,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566008123,763299.00
08/16/2019 22:15,2,0.000,ALERT,213.74,296.96,60.028,1566008104,"201051344000917","174011545737251",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,1404531.6,1404531.6,12527,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566008125,763300.00
