ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 22:15,2,0.000,ALERT,213.74,296.96,60.033,1566008104,"201051344000417","174011545737251",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,1105171.1,1105171.1,12524,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008127,763301.00
08/16/2019 22:15,2,0.000,ALERT,213.96,297.57,60.033,1566008104,"201051344000685","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1410247.1,1410247.1,12501,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566008128,763302.00
08/16/2019 22:15,2,0.000,ALERT,213.74,296.96,59.969,1566008104,"201051344000651","174011545737251",0.00,18.30,0,293.66,298.47,0.0,0.0,0.000,1405185.1,1405185.1,12489,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008130,763303.00
08/16/2019 22:15,2,0.000,ALERT,212.61,297.87,60.017,1566008104,"201051344000594","174011545737251",0.00,19.00,0,293.66,299.07,0.0,0.0,0.000,1414525.8,1414525.8,12493,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566008132,763304.00
08/16/2019 22:15,2,0.000,ALERT,212.83,296.96,60.017,1566008104,"201051344000469","174011545737251",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,1395061.3,1395061.3,12508,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566008134,763305.00
08/16/2019 22:15,2,0.000,ALERT,213.96,297.57,60.028,1566008104,"201051344000585","174011545737251",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,1421589.5,1421589.5,12482,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566008136,763306.00
08/16/2019 22:15,2,0.000,ALERT,213.51,297.26,60.022,1566008104,"201051344000853","174011545737251",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,1417685.0,1417685.0,12499,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008137,763307.00
08/16/2019 22:15,2,0.000,ALERT,213.96,297.87,60.022,1566008104,"201051344001145","174011545737251",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,1419361.4,1419361.4,12522,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008139,763308.00
08/16/2019 22:15,2,0.000,ALERT,213.74,297.26,60.028,1566008104,"201051344000438","174011545737251",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,1412891.3,1412891.3,12493,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008142,763309.00
08/16/2019 22:15,2,0.000,ALERT,213.51,297.57,60.065,1566008104,"201051344001135","174011545737251",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1400904.9,1400904.9,12476,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008144,763310.00
08/16/2019 22:15,2,0.000,ALERT,212.83,297.57,60.028,1566008104,"201051344000983","174011545737251",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,1416043.9,1416043.9,12488,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008146,763311.00
08/16/2019 22:15,2,0.000,ALERT,213.74,297.26,60.033,1566008104,"201051344001203","174011545737251",0.00,19.00,0,294.56,300.57,0.0,0.0,0.000,1409160.5,1409160.5,12504,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008147,763312.00
08/16/2019 22:15,2,0.000,ALERT,213.51,297.87,59.990,1566008104,"201051344001230","174011545737251",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,1403062.9,1403062.9,12541,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008149,763313.00
08/16/2019 22:15,2,0.000,ALERT,213.29,297.26,60.028,1566008104,"201051344000646","174011545737251",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,1397204.3,1397204.3,12503,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008151,763314.00
08/16/2019 22:15,2,0.000,ALERT,213.29,296.96,60.033,1566008104,"201051344000867","174011545737251",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,1393098.0,1393098.0,12514,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008153,763315.00
08/16/2019 22:15,2,0.000,ALERT,213.51,296.96,60.022,1566008104,"201051344000633","174011545737251",0.00,18.70,0,292.76,297.87,0.0,0.0,0.000,1389572.1,1389572.1,12521,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008155,763316.00
08/16/2019 22:15,2,0.000,ALERT,213.29,297.57,59.985,1566008104,"201051344000955","174011545737251",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1418001.9,1418001.9,12505,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566008156,763317.00
08/16/2019 22:15,2,0.000,ALERT,213.06,296.66,60.038,1566008104,"201051344000648","174011545737251",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,1402822.0,1402822.0,12490,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008158,763318.00
08/16/2019 22:15,2,0.000,ALERT,213.29,296.96,60.006,1566008104,"201051344000645","174011545737251",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,1408816.2,1408816.2,12497,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008160,763319.00
08/16/2019 22:15,2,0.000,ALERT,213.06,297.87,60.054,1566008104,"201051344000569","174011545737251",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1426367.5,1426367.5,12484,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566008162,763320.00
08/16/2019 22:15,2,0.000,ALERT,213.06,296.66,60.012,1566008104,"179051228000119","174011545737251",0.00,20.70,0,292.46,297.87,0.0,0.0,0.000,211939.1,211939.1,12601,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566008164,763321.00
08/16/2019 22:30,2,0.000,ALERT,212.38,297.57,60.043,1566009004,"201051344000579","174011545737251",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,1427921.6,1427921.6,12498,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009006,763322.00
08/16/2019 22:30,2,0.000,ALERT,212.83,296.66,60.028,1566009004,"201051344001025","174011545737251",0.00,18.00,0,290.65,304.48,0.0,0.0,0.000,1413830.5,1413830.5,12487,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009008,763323.00
08/16/2019 22:30,2,0.000,ALERT,213.06,297.26,60.043,1566009004,"201051344001093","174011545737251",0.00,19.30,0,290.35,303.88,0.0,0.0,0.000,1394974.3,1394974.3,12530,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009009,763324.00
08/16/2019 22:30,2,0.000,ALERT,212.38,297.26,60.043,1566009004,"201051344000458","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1408086.2,1408086.2,12487,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009011,763325.00
08/16/2019 22:30,2,0.000,ALERT,213.06,297.57,60.043,1566009004,"201051344000890","174011545737251",0.00,19.00,0,291.25,305.68,0.0,0.0,0.000,1410304.1,1410304.1,12496,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009013,763326.00
08/16/2019 22:30,2,0.000,ALERT,212.38,297.26,60.049,1566009004,"201051344000988","174011545737251",0.00,18.70,0,293.06,299.37,0.0,0.0,0.000,1063766.9,1063766.9,12483,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009015,763327.00
08/16/2019 22:30,2,0.000,ALERT,213.51,298.17,60.043,1566009004,"201051344000582","174011545737251",0.00,18.30,0,291.25,304.78,0.0,0.0,0.000,1387100.0,1387100.0,12487,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009017,763328.00
08/16/2019 22:30,2,0.000,ALERT,212.61,297.87,60.038,1566009004,"201051344000868","174011545737251",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,1395286.9,1395286.9,12489,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009019,763329.00
08/16/2019 22:30,2,0.000,ALERT,213.06,297.57,60.043,1566009004,"201051344000576","174011545737251",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,1410782.3,1410782.3,12519,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566009020,763330.00
08/16/2019 22:30,2,0.000,ALERT,212.61,296.96,60.038,1566009004,"201051344001158","174011545737251",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,1388322.0,1388322.0,12484,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009022,763331.00
08/16/2019 22:30,2,0.000,ALERT,213.06,296.66,60.038,1566009004,"201051344000917","174011545737251",0.00,19.50,0,289.15,303.28,0.0,0.0,0.000,1404531.6,1404531.6,12529,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009024,763332.00
08/16/2019 22:30,2,0.000,ALERT,213.06,296.36,60.070,1566009004,"201051344000417","174011545737251",0.00,18.70,0,290.05,303.88,0.0,0.0,0.000,1105171.1,1105171.1,12526,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009026,763333.00
08/16/2019 22:30,2,0.000,ALERT,213.29,297.26,60.054,1566009004,"201051344000685","174011545737251",0.00,18.70,0,290.65,305.08,0.0,0.0,0.000,1410247.1,1410247.1,12503,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009028,763334.00
08/16/2019 22:30,2,0.000,ALERT,213.29,296.66,60.001,1566009004,"201051344000651","174011545737251",0.00,18.00,0,290.05,303.88,0.0,0.0,0.000,1405185.1,1405185.1,12491,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009030,763335.00
08/16/2019 22:30,2,0.000,ALERT,212.38,297.87,60.043,1566009004,"201051344000594","174011545737251",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,1414525.8,1414525.8,12495,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566009031,763336.00
08/16/2019 22:30,2,0.000,ALERT,212.61,296.96,59.996,1566009004,"201051344000469","174011545737251",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,1395061.3,1395061.3,12510,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009033,763337.00
08/16/2019 22:30,2,0.000,ALERT,213.29,297.57,60.049,1566009004,"201051344000585","174011545737251",0.00,18.70,0,290.05,303.88,0.0,0.0,0.000,1421589.5,1421589.5,12484,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009035,763338.00
08/16/2019 22:30,2,0.000,ALERT,213.29,296.96,60.033,1566009004,"201051344000853","174011545737251",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,1417685.0,1417685.0,12501,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009037,763339.00
08/16/2019 22:30,2,0.000,ALERT,213.51,297.87,60.033,1566009004,"201051344001145","174011545737251",0.00,18.30,0,291.25,305.98,0.0,0.0,0.000,1419361.4,1419361.4,12524,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566009039,763340.00
08/16/2019 22:30,2,0.000,ALERT,213.29,297.26,60.038,1566009004,"201051344000438","174011545737251",0.00,18.30,0,290.95,304.78,0.0,0.0,0.000,1412891.3,1412891.3,12495,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009041,763341.00
08/16/2019 22:30,2,0.000,ALERT,212.83,297.26,60.033,1566009004,"201051344001135","174011545737251",0.00,18.30,0,290.95,304.48,0.0,0.0,0.000,1400904.9,1400904.9,12478,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009043,763342.00
08/16/2019 22:30,2,0.000,ALERT,212.61,297.26,60.049,1566009004,"201051344000983","174011545737251",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1416043.9,1416043.9,12490,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566009045,763343.00
08/16/2019 22:30,2,0.000,ALERT,213.06,296.96,60.012,1566009004,"201051344001203","174011545737251",0.00,18.70,0,290.65,305.68,0.0,0.0,0.000,1409160.5,1409160.5,12506,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009046,763344.00
08/16/2019 22:30,2,0.000,ALERT,213.06,297.57,60.038,1566009004,"201051344001230","174011545737251",0.00,18.30,0,290.95,305.08,0.0,0.0,0.000,1403062.9,1403062.9,12543,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009048,763345.00
08/16/2019 22:30,2,0.000,ALERT,212.61,296.96,60.012,1566009004,"201051344000646","174011545737251",0.00,18.30,0,289.75,304.18,0.0,0.0,0.000,1397204.3,1397204.3,12505,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009050,763346.00
08/16/2019 22:30,2,0.000,ALERT,212.83,296.96,60.054,1566009004,"201051344000867","174011545737251",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,1393098.0,1393098.0,12516,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009052,763347.00
08/16/2019 22:30,2,0.000,ALERT,213.29,296.96,60.043,1566009004,"201051344000633","174011545737251",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,1389572.1,1389572.1,12523,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009054,763348.00
08/16/2019 22:30,2,0.000,ALERT,212.61,297.26,60.081,1566009004,"201051344000955","174011545737251",0.00,18.70,0,290.65,304.18,0.0,0.0,0.000,1418001.9,1418001.9,12507,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009056,763349.00
08/16/2019 22:30,2,0.000,ALERT,212.83,296.66,60.001,1566009004,"201051344000648","174011545737251",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,1402822.0,1402822.0,12492,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009057,763350.00
08/16/2019 22:30,2,0.000,ALERT,213.06,296.96,60.012,1566009004,"201051344000645","174011545737251",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1408816.2,1408816.2,12499,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009059,763351.00
08/16/2019 22:30,2,0.000,ALERT,212.61,297.87,60.043,1566009004,"201051344000569","174011545737251",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,1426367.5,1426367.5,12486,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009061,763352.00
08/16/2019 22:30,2,0.000,ALERT,212.83,296.66,60.070,1566009004,"179051228000119","174011545737251",0.00,20.30,0,293.66,299.07,0.0,0.0,0.000,211939.1,211939.1,12603,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566009063,763353.00
08/16/2019 22:45,2,0.000,ALERT,211.93,297.57,60.038,1566009904,"201051344000579","174011545737251",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,1427921.6,1427921.6,12500,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009906,763354.00
08/16/2019 22:45,2,0.000,ALERT,211.93,295.76,60.070,1566009904,"201051344001025","174011545737251",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,1413830.5,1413830.5,12489,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566009908,763355.00
08/16/2019 22:45,2,0.000,ALERT,211.93,296.06,60.049,1566009904,"201051344001093","174011545737251",0.00,19.00,0,295.16,298.47,0.0,0.0,0.000,1394974.3,1394974.3,12532,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009910,763356.00
08/16/2019 22:45,2,0.000,ALERT,212.16,297.26,60.033,1566009904,"201051344000458","174011545737251",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1408086.2,1408086.2,12489,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009912,763357.00
08/16/2019 22:45,2,0.000,ALERT,211.93,296.36,60.059,1566009904,"201051344000890","174011545737251",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1410304.1,1410304.1,12498,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009913,763358.00
08/16/2019 22:45,2,0.000,ALERT,212.16,296.96,60.075,1566009904,"201051344000988","174011545737251",0.00,18.30,0,292.76,298.47,0.0,0.0,0.000,1063766.9,1063766.9,12485,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566009915,763359.00
08/16/2019 22:45,2,0.000,ALERT,212.38,296.96,60.075,1566009904,"201051344000582","174011545737251",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,1387100.0,1387100.0,12489,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009917,763360.00
08/16/2019 22:45,2,0.000,ALERT,212.16,297.87,60.006,1566009904,"201051344000868","174011545737251",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,1395286.9,1395286.9,12491,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009919,763361.00
08/16/2019 22:45,2,0.000,ALERT,212.61,297.57,60.038,1566009904,"201051344000576","174011545737251",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,1410782.3,1410782.3,12521,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009921,763362.00
08/16/2019 22:45,2,0.000,ALERT,212.16,296.96,60.049,1566009904,"201051344001158","174011545737251",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,1388322.0,1388322.0,12486,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566009922,763363.00
08/16/2019 22:45,2,0.000,ALERT,212.16,295.46,60.065,1566009904,"201051344000917","174011545737251",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,1404531.6,1404531.6,12531,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009924,763364.00
08/16/2019 22:45,2,0.000,ALERT,212.16,295.46,60.001,1566009904,"201051344000417","174011545737251",0.00,18.70,0,294.56,297.87,0.0,0.0,0.000,1105171.1,1105171.1,12528,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009926,763365.00
08/16/2019 22:45,2,0.000,ALERT,212.38,296.06,60.043,1566009904,"201051344000685","174011545737251",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,1410247.1,1410247.1,12505,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009928,763366.00
08/16/2019 22:45,2,0.000,ALERT,212.16,295.46,60.038,1566009904,"201051344000651","174011545737251",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,1405185.1,1405185.1,12493,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009930,763367.00
08/16/2019 22:45,2,0.000,ALERT,212.16,298.17,60.038,1566009904,"201051344000594","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1414525.8,1414525.8,12497,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009932,763368.00
08/16/2019 22:45,2,0.000,ALERT,212.38,297.26,60.043,1566009904,"201051344000469","174011545737251",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,1395061.3,1395061.3,12512,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009933,763369.00
08/16/2019 22:45,2,0.000,ALERT,212.38,296.36,60.043,1566009904,"201051344000585","174011545737251",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1421589.5,1421589.5,12486,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009935,763370.00
08/16/2019 22:45,2,0.000,ALERT,212.83,296.96,60.043,1566009904,"201051344000853","174011545737251",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,1417685.0,1417685.0,12503,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566009937,763371.00
08/16/2019 22:45,2,0.000,ALERT,212.38,296.36,60.028,1566009904,"201051344001145","174011545737251",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,1419361.4,1419361.4,12526,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009939,763372.00
08/16/2019 22:45,2,0.000,ALERT,212.16,296.06,60.043,1566009904,"201051344000438","174011545737251",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,1412891.3,1412891.3,12497,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009941,763373.00
08/16/2019 22:45,2,0.000,ALERT,211.93,296.06,60.081,1566009904,"201051344001135","174011545737251",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,1400904.9,1400904.9,12480,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566009943,763374.00
08/16/2019 22:45,2,0.000,ALERT,212.38,297.57,60.049,1566009904,"201051344000983","174011545737251",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,1416043.9,1416043.9,12492,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009945,763375.00
08/16/2019 22:45,2,0.000,ALERT,212.16,296.06,60.043,1566009904,"201051344001203","174011545737251",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,1409160.5,1409160.5,12508,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009946,763376.00
08/16/2019 22:45,2,0.000,ALERT,211.93,296.36,59.996,1566009904,"201051344001230","174011545737251",0.00,18.00,0,295.46,298.77,0.0,0.0,0.000,1403062.9,1403062.9,12545,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009948,763377.00
08/16/2019 22:45,2,0.000,ALERT,211.70,295.76,60.038,1566009904,"201051344000646","174011545737251",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,1397204.3,1397204.3,12507,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009950,763378.00
08/16/2019 22:45,2,0.000,ALERT,212.61,297.57,60.033,1566009904,"201051344000867","174011545737251",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,1393098.0,1393098.0,12518,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009952,763379.00
08/16/2019 22:45,2,0.000,ALERT,212.83,296.96,60.033,1566009904,"201051344000633","174011545737251",0.00,18.00,0,293.36,298.17,0.0,0.0,0.000,1389572.1,1389572.1,12525,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566009954,763380.00
08/16/2019 22:45,2,0.000,ALERT,211.70,296.06,60.038,1566009904,"201051344000955","174011545737251",0.00,18.30,0,295.16,298.47,0.0,0.0,0.000,1418001.9,1418001.9,12509,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009956,763381.00
08/16/2019 22:45,2,0.000,ALERT,212.38,296.66,60.028,1566009904,"201051344000648","174011545737251",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,1402822.0,1402822.0,12494,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566009958,763382.00
08/16/2019 22:45,2,0.000,ALERT,212.61,297.26,60.028,1566009904,"201051344000645","174011545737251",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,1408816.2,1408816.2,12501,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009960,763383.00
08/16/2019 22:45,2,0.000,ALERT,212.16,297.87,60.028,1566009904,"201051344000569","174011545737251",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,1426367.5,1426367.5,12488,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566009961,763384.00
08/16/2019 22:45,2,0.000,ALERT,212.38,296.66,60.022,1566009904,"179051228000119","174011545737251",0.00,20.00,0,293.66,298.47,0.0,0.0,0.000,211939.1,211939.1,12605,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566009963,763385.00
08/16/2019 23:00,2,0.000,ALERT,212.83,298.17,60.001,1566010804,"201051344000579","174011545737251",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,1427921.6,1427921.6,12502,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010806,763386.00
08/16/2019 23:00,2,0.000,ALERT,213.06,297.26,59.996,1566010804,"201051344001025","174011545737251",0.00,17.50,0,293.66,299.37,0.0,0.0,0.000,1413830.5,1413830.5,12491,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010808,763387.00
08/16/2019 23:00,2,0.000,ALERT,213.29,297.87,59.964,1566010804,"201051344001093","174011545737251",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,1394974.3,1394974.3,12534,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010809,763388.00
08/16/2019 23:00,2,0.000,ALERT,212.83,297.87,60.001,1566010804,"201051344000458","174011545737251",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,1408086.2,1408086.2,12491,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010811,763389.00
08/16/2019 23:00,2,0.000,ALERT,213.29,298.17,59.990,1566010804,"201051344000890","174011545737251",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,1410304.1,1410304.1,12500,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010813,763390.00
08/16/2019 23:00,2,0.000,ALERT,212.83,297.57,60.049,1566010804,"201051344000988","174011545737251",0.00,18.00,0,292.76,298.77,0.0,0.0,0.000,1063766.9,1063766.9,12487,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010815,763391.00
08/16/2019 23:00,2,0.000,ALERT,213.74,298.77,59.975,1566010804,"201051344000582","174011545737251",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,1387100.0,1387100.0,12491,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566010817,763392.00
08/16/2019 23:00,2,0.000,ALERT,212.83,298.47,60.043,1566010804,"201051344000868","174011545737251",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,1395286.9,1395286.9,12493,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566010819,763393.00
08/16/2019 23:00,2,0.000,ALERT,213.29,298.17,59.969,1566010804,"201051344000576","174011545737251",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,1410782.3,1410782.3,12524,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010821,763394.00
08/16/2019 23:00,2,0.000,ALERT,213.06,297.57,60.006,1566010804,"201051344001158","174011545737251",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,1388322.0,1388322.0,12489,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010824,763395.00
08/16/2019 23:00,2,0.000,ALERT,213.51,297.26,60.033,1566010804,"201051344000917","174011545737251",0.00,18.70,0,293.06,298.47,0.0,0.0,0.000,1404531.6,1404531.6,12534,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010826,763396.00
08/16/2019 23:00,2,0.000,ALERT,213.51,297.26,59.990,1566010804,"201051344000417","174011545737251",0.00,18.00,0,293.36,298.47,0.0,0.0,0.000,1105171.1,1105171.1,12531,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566010829,763397.00
08/16/2019 23:00,2,0.000,ALERT,213.74,297.87,59.996,1566010804,"201051344000685","174011545737251",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,1410247.1,1410247.1,12508,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010831,763398.00
08/16/2019 23:00,2,0.000,ALERT,213.51,297.26,60.006,1566010804,"201051344000651","174011545737251",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,1405185.1,1405185.1,12496,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010833,763399.00
08/16/2019 23:00,2,0.000,ALERT,212.83,298.47,59.996,1566010804,"201051344000594","174011545737251",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,1414525.8,1414525.8,12500,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010836,763400.00
08/16/2019 23:00,2,0.000,ALERT,213.06,297.87,60.038,1566010804,"201051344000469","174011545737251",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,1395061.3,1395061.3,12515,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566010838,763401.00
08/16/2019 23:00,2,0.000,ALERT,213.51,298.17,59.990,1566010804,"201051344000585","174011545737251",0.00,18.00,0,293.96,299.07,0.0,0.0,0.000,1421589.5,1421589.5,12489,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010841,763402.00
08/16/2019 23:00,2,0.000,ALERT,213.51,297.57,59.990,1566010804,"201051344000853","174011545737251",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,1417685.0,1417685.0,12506,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010844,763403.00
08/16/2019 23:00,2,0.000,ALERT,213.74,298.17,60.001,1566010804,"201051344001145","174011545737251",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,1419361.4,1419361.4,12529,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010846,763404.00
08/16/2019 23:00,2,0.000,ALERT,213.51,297.87,59.990,1566010804,"201051344000438","174011545737251",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,1412891.3,1412891.3,12500,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010848,763405.00
08/16/2019 23:00,2,0.000,ALERT,213.06,297.57,59.985,1566010804,"201051344001135","174011545737251",0.00,17.80,0,294.26,299.67,0.0,0.0,0.000,1400904.9,1400904.9,12483,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566010851,763406.00
08/16/2019 23:00,2,0.000,ALERT,213.06,297.87,59.969,1566010804,"201051344000983","174011545737251",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,1416043.9,1416043.9,12495,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566010853,763407.00
08/16/2019 23:00,2,0.000,ALERT,213.29,297.57,59.964,1566010804,"201051344001203","174011545737251",0.00,18.00,0,294.26,300.87,0.0,0.0,0.000,1409160.5,1409160.5,12511,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566010856,763408.00
08/16/2019 23:00,2,0.000,ALERT,213.29,298.17,59.953,1566010804,"201051344001230","174011545737251",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,1403062.9,1403062.9,12547,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010858,763409.00
08/16/2019 23:00,2,0.000,ALERT,212.83,297.57,59.996,1566010804,"201051344000646","174011545737251",0.00,17.80,0,293.66,298.77,0.0,0.0,0.000,1397204.3,1397204.3,12509,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010859,763410.00
08/16/2019 23:00,2,0.000,ALERT,213.29,297.57,59.990,1566010804,"201051344000867","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1393098.0,1393098.0,12520,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010861,763411.00
08/16/2019 23:00,2,0.000,ALERT,213.51,297.26,59.985,1566010804,"201051344000633","174011545737251",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,1389572.1,1389572.1,12527,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010863,763412.00
08/16/2019 23:00,2,0.000,ALERT,213.06,297.87,59.996,1566010804,"201051344000955","174011545737251",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,1418001.9,1418001.9,12511,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010865,763413.00
08/16/2019 23:00,2,0.000,ALERT,213.06,296.96,59.985,1566010804,"201051344000648","174011545737251",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,1402822.0,1402822.0,12496,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010867,763414.00
08/16/2019 23:00,2,0.000,ALERT,213.29,297.57,60.038,1566010804,"201051344000645","174011545737251",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,1408816.2,1408816.2,12503,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566010869,763415.00
08/16/2019 23:00,2,0.000,ALERT,212.83,298.17,59.969,1566010804,"201051344000569","174011545737251",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,1426367.5,1426367.5,12490,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566010870,763416.00
08/16/2019 23:00,2,0.000,ALERT,213.06,296.96,60.022,1566010804,"179051228000119","174011545737251",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,211939.1,211939.1,12607,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566010872,763417.00
08/16/2019 23:15,2,0.000,ALERT,213.29,299.07,59.990,1566011704,"201051344000579","174011545737251",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,1427921.6,1427921.6,12504,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011706,763418.00
08/16/2019 23:15,2,0.000,ALERT,213.51,297.26,60.006,1566011704,"201051344001025","174011545737251",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,1413830.5,1413830.5,12493,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566011708,763419.00
08/16/2019 23:15,2,0.000,ALERT,213.74,297.87,59.985,1566011704,"201051344001093","174011545737251",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,1394974.3,1394974.3,12536,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011710,763420.00
08/16/2019 23:15,2,0.000,ALERT,213.29,298.77,59.938,1566011704,"201051344000458","174011545737251",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,1408086.2,1408086.2,12493,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011712,763421.00
08/16/2019 23:15,2,0.000,ALERT,213.51,298.17,59.969,1566011704,"201051344000890","174011545737251",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,1410304.1,1410304.1,12502,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566011714,763422.00
08/16/2019 23:15,2,0.000,ALERT,213.29,298.47,59.980,1566011704,"201051344000988","174011545737251",0.00,17.80,0,293.66,299.67,0.0,0.0,0.000,1063766.9,1063766.9,12489,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011716,763423.00
08/16/2019 23:15,2,0.000,ALERT,214.19,298.77,59.985,1566011704,"201051344000582","174011545737251",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,1387100.0,1387100.0,12493,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011717,763424.00
08/16/2019 23:15,2,0.000,ALERT,213.29,299.07,59.985,1566011704,"201051344000868","174011545737251",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,1395286.9,1395286.9,12495,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566011719,763425.00
08/16/2019 23:15,2,0.000,ALERT,213.74,298.77,59.985,1566011704,"201051344000576","174011545737251",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,1410782.3,1410782.3,12526,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011721,763426.00
08/16/2019 23:15,2,0.000,ALERT,213.29,298.17,59.975,1566011704,"201051344001158","174011545737251",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,1388322.0,1388322.0,12491,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011723,763427.00
08/16/2019 23:15,2,0.000,ALERT,213.74,297.26,59.975,1566011704,"201051344000917","174011545737251",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,1404531.6,1404531.6,12536,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011725,763428.00
08/16/2019 23:15,2,0.000,ALERT,213.74,297.26,59.980,1566011704,"201051344000417","174011545737251",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,1105171.1,1105171.1,12533,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011727,763429.00
08/16/2019 23:15,2,0.000,ALERT,213.96,297.57,59.975,1566011704,"201051344000685","174011545737251",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1410247.1,1410247.1,12510,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566011728,763430.00
08/16/2019 23:15,2,0.000,ALERT,213.74,296.96,59.969,1566011704,"201051344000651","174011545737251",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,1405185.1,1405185.1,12498,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566011730,763431.00
08/16/2019 23:15,2,0.000,ALERT,213.29,299.07,59.980,1566011704,"201051344000594","174011545737251",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,1414525.8,1414525.8,12502,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011732,763432.00
08/16/2019 23:15,2,0.000,ALERT,213.51,298.47,59.975,1566011704,"201051344000469","174011545737251",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,1395061.3,1395061.3,12517,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011734,763433.00
08/16/2019 23:15,2,0.000,ALERT,213.74,297.87,59.985,1566011704,"201051344000585","174011545737251",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,1421589.5,1421589.5,12491,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011736,763434.00
08/16/2019 23:15,2,0.000,ALERT,214.19,298.77,59.985,1566011704,"201051344000853","174011545737251",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,1417685.0,1417685.0,12508,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011737,763435.00
08/16/2019 23:15,2,0.000,ALERT,213.96,298.17,59.990,1566011704,"201051344001145","174011545737251",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,1419361.4,1419361.4,12531,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011739,763436.00
08/16/2019 23:15,2,0.000,ALERT,213.74,297.87,59.990,1566011704,"201051344000438","174011545737251",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,1412891.3,1412891.3,12502,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011741,763437.00
08/16/2019 23:15,2,0.000,ALERT,213.29,297.57,59.996,1566011704,"201051344001135","174011545737251",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,1400904.9,1400904.9,12485,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566011743,763438.00
08/16/2019 23:15,2,0.000,ALERT,213.51,298.77,60.028,1566011704,"201051344000983","174011545737251",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,1416043.9,1416043.9,12497,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011745,763439.00
08/16/2019 23:15,2,0.000,ALERT,213.74,297.57,59.975,1566011704,"201051344001203","174011545737251",0.00,17.80,0,295.76,301.77,0.0,0.0,0.000,1409160.5,1409160.5,12513,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566011747,763440.00
08/16/2019 23:15,2,0.000,ALERT,213.51,298.17,59.980,1566011704,"201051344001230","174011545737251",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,1403062.9,1403062.9,12550,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011749,763441.00
08/16/2019 23:15,2,0.000,ALERT,213.29,297.57,59.985,1566011704,"201051344000646","174011545737251",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,1397204.3,1397204.3,12512,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011752,763442.00
08/16/2019 23:15,2,0.000,ALERT,213.74,298.47,59.985,1566011704,"201051344000867","174011545737251",0.00,18.30,0,295.16,300.57,0.0,0.0,0.000,1393098.0,1393098.0,12523,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011754,763443.00
08/16/2019 23:15,2,0.000,ALERT,213.96,298.47,60.022,1566011704,"201051344000633","174011545737251",0.00,17.50,0,293.96,299.67,0.0,0.0,0.000,1389572.1,1389572.1,12530,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011757,763444.00
