ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2019 23:15,2,0.000,ALERT,213.29,297.87,59.953,1566011704,"201051344000955","174011545737251",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,1418001.9,1418001.9,12514,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566011759,763445.00
08/16/2019 23:15,2,0.000,ALERT,213.51,297.87,59.990,1566011704,"201051344000648","174011545737251",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,1402822.0,1402822.0,12499,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011761,763446.00
08/16/2019 23:15,2,0.000,ALERT,213.96,298.47,59.985,1566011704,"201051344000645","174011545737251",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,1408816.2,1408816.2,12506,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011764,763447.00
08/16/2019 23:15,2,0.000,ALERT,213.51,299.07,59.996,1566011704,"201051344000569","174011545737251",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,1426367.5,1426367.5,12492,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566011766,763448.00
08/16/2019 23:15,2,0.000,ALERT,213.74,298.17,60.012,1566011704,"179051228000119","174011545737251",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,211939.1,211939.1,12609,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566011767,763449.00
08/16/2019 23:30,2,0.000,ALERT,213.29,299.37,60.043,1566012604,"201051344000579","174011545737251",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,1427921.6,1427921.6,12506,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566012606,763450.00
08/16/2019 23:30,2,0.000,ALERT,213.74,297.87,60.043,1566012604,"201051344001025","174011545737251",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,1413830.5,1413830.5,12495,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012608,763451.00
08/16/2019 23:30,2,0.000,ALERT,213.74,298.17,60.043,1566012604,"201051344001093","174011545737251",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,1394974.3,1394974.3,12538,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012610,763452.00
08/16/2019 23:30,2,0.000,ALERT,213.29,299.07,60.043,1566012604,"201051344000458","174011545737251",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,1408086.2,1408086.2,12495,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012612,763453.00
08/16/2019 23:30,2,0.000,ALERT,213.74,299.07,60.038,1566012604,"201051344000890","174011545737251",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,1410304.1,1410304.1,12504,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012614,763454.00
08/16/2019 23:30,2,0.000,ALERT,213.06,298.47,60.033,1566012604,"201051344000988","174011545737251",0.00,17.80,0,294.26,299.97,0.0,0.0,0.000,1063766.9,1063766.9,12491,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012615,763455.00
08/16/2019 23:30,2,0.000,ALERT,214.19,299.37,60.006,1566012604,"201051344000582","174011545737251",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,1387100.0,1387100.0,12495,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012617,763456.00
08/16/2019 23:30,2,0.000,ALERT,213.29,299.37,60.028,1566012604,"201051344000868","174011545737251",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,1395286.9,1395286.9,12497,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012619,763457.00
08/16/2019 23:30,2,0.000,ALERT,213.74,299.37,60.001,1566012604,"201051344000576","174011545737251",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,1410782.3,1410782.3,12528,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012621,763458.00
08/16/2019 23:30,2,0.000,ALERT,213.51,298.77,60.038,1566012604,"201051344001158","174011545737251",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,1388322.0,1388322.0,12493,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012623,763459.00
08/16/2019 23:30,2,0.000,ALERT,213.74,297.87,60.033,1566012604,"201051344000917","174011545737251",0.00,18.30,0,294.26,299.37,0.0,0.0,0.000,1404531.6,1404531.6,12538,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012624,763460.00
08/16/2019 23:30,2,0.000,ALERT,213.74,297.57,60.043,1566012604,"201051344000417","174011545737251",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,1105171.1,1105171.1,12535,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012626,763461.00
08/16/2019 23:30,2,0.000,ALERT,213.96,298.17,60.049,1566012604,"201051344000685","174011545737251",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,1410247.1,1410247.1,12512,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566012628,763462.00
08/16/2019 23:30,2,0.000,ALERT,213.74,297.87,60.038,1566012604,"201051344000651","174011545737251",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,1405185.1,1405185.1,12500,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012630,763463.00
08/16/2019 23:30,2,0.000,ALERT,213.29,299.97,60.049,1566012604,"201051344000594","174011545737251",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,1414525.8,1414525.8,12504,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012632,763464.00
08/16/2019 23:30,2,0.000,ALERT,213.51,298.77,60.043,1566012604,"201051344000469","174011545737251",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,1395061.3,1395061.3,12519,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012633,763465.00
08/16/2019 23:30,2,0.000,ALERT,213.74,298.47,60.054,1566012604,"201051344000585","174011545737251",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,1421589.5,1421589.5,12493,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566012635,763466.00
08/16/2019 23:30,2,0.000,ALERT,213.96,298.77,60.043,1566012604,"201051344000853","174011545737251",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,1417685.0,1417685.0,12510,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566012637,763467.00
08/16/2019 23:30,2,0.000,ALERT,213.96,298.47,60.049,1566012604,"201051344001145","174011545737251",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,1419361.4,1419361.4,12533,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012639,763468.00
08/16/2019 23:30,2,0.000,ALERT,213.74,298.17,60.049,1566012604,"201051344000438","174011545737251",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,1412891.3,1412891.3,12504,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012641,763469.00
08/16/2019 23:30,2,0.000,ALERT,213.29,298.17,60.075,1566012604,"201051344001135","174011545737251",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,1400904.9,1400904.9,12487,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012643,763470.00
08/16/2019 23:30,2,0.000,ALERT,213.51,299.37,60.043,1566012604,"201051344000983","174011545737251",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,1416043.9,1416043.9,12499,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012645,763471.00
08/16/2019 23:30,2,0.000,ALERT,213.51,297.57,60.049,1566012604,"201051344001203","174011545737251",0.00,17.50,0,295.76,301.77,0.0,0.0,0.000,1409160.5,1409160.5,12515,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012647,763472.00
08/16/2019 23:30,2,0.000,ALERT,213.51,298.47,60.043,1566012604,"201051344001230","174011545737251",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,1403062.9,1403062.9,12552,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012649,763473.00
08/16/2019 23:30,2,0.000,ALERT,213.06,297.87,60.049,1566012604,"201051344000646","174011545737251",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,1397204.3,1397204.3,12514,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012650,763474.00
08/16/2019 23:30,2,0.000,ALERT,213.51,298.77,60.065,1566012604,"201051344000867","174011545737251",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,1393098.0,1393098.0,12525,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012652,763475.00
08/16/2019 23:30,2,0.000,ALERT,213.74,298.47,60.043,1566012604,"201051344000633","174011545737251",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,1389572.1,1389572.1,12532,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012654,763476.00
08/16/2019 23:30,2,0.000,ALERT,212.83,297.87,60.043,1566012604,"201051344000955","174011545737251",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,1418001.9,1418001.9,12516,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012656,763477.00
08/16/2019 23:30,2,0.000,ALERT,213.51,298.17,60.049,1566012604,"201051344000648","174011545737251",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,1402822.0,1402822.0,12501,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012658,763478.00
08/16/2019 23:30,2,0.000,ALERT,213.74,298.77,60.043,1566012604,"201051344000645","174011545737251",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,1408816.2,1408816.2,12508,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012660,763479.00
08/16/2019 23:30,2,0.000,ALERT,213.29,299.37,60.033,1566012604,"201051344000569","174011545737251",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,1426367.5,1426367.5,12494,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566012661,763480.00
08/16/2019 23:30,2,0.000,ALERT,213.51,298.47,60.033,1566012604,"179051228000119","174011545737251",0.00,19.50,0,294.86,299.67,0.0,0.0,0.000,211939.1,211939.1,12611,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566012663,763481.00
08/16/2019 23:45,2,0.000,ALERT,212.61,298.47,60.012,1566013504,"201051344000579","174011545737251",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,1427921.6,1427921.6,12508,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566013506,763482.00
08/16/2019 23:45,2,0.000,ALERT,212.61,296.96,60.038,1566013504,"201051344001025","174011545737251",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,1413830.5,1413830.5,12497,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566013508,763483.00
08/16/2019 23:45,2,0.000,ALERT,212.83,297.57,60.065,1566013504,"201051344001093","174011545737251",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,1394974.3,1394974.3,12540,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013510,763484.00
08/16/2019 23:45,2,0.000,ALERT,212.61,298.17,60.017,1566013504,"201051344000458","174011545737251",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,1408086.2,1408086.2,12497,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013512,763485.00
08/16/2019 23:45,2,0.000,ALERT,212.83,297.87,60.017,1566013504,"201051344000890","174011545737251",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,1410304.1,1410304.1,12506,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566013513,763486.00
08/16/2019 23:45,2,0.000,ALERT,212.61,297.87,60.012,1566013504,"201051344000988","174011545737251",0.00,17.50,0,294.56,300.27,0.0,0.0,0.000,1063766.9,1063766.9,12493,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013515,763487.00
08/16/2019 23:45,2,0.000,ALERT,213.29,298.47,60.012,1566013504,"201051344000582","174011545737251",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1387100.0,1387100.0,12497,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566013517,763488.00
08/16/2019 23:45,2,0.000,ALERT,212.61,298.47,60.022,1566013504,"201051344000868","174011545737251",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,1395286.9,1395286.9,12499,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013519,763489.00
08/16/2019 23:45,2,0.000,ALERT,213.29,298.47,60.012,1566013504,"201051344000576","174011545737251",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,1410782.3,1410782.3,12530,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013521,763490.00
08/16/2019 23:45,2,0.000,ALERT,212.83,297.87,60.017,1566013504,"201051344001158","174011545737251",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,1388322.0,1388322.0,12495,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013523,763491.00
08/16/2019 23:45,2,0.000,ALERT,212.83,297.26,60.043,1566013504,"201051344000917","174011545737251",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,1404531.6,1404531.6,12540,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566013524,763492.00
08/16/2019 23:45,2,0.000,ALERT,213.06,296.96,60.017,1566013504,"201051344000417","174011545737251",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,1105171.1,1105171.1,12537,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013526,763493.00
08/16/2019 23:45,2,0.000,ALERT,213.29,297.57,60.033,1566013504,"201051344000685","174011545737251",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,1410247.1,1410247.1,12514,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013528,763494.00
08/16/2019 23:45,2,0.000,ALERT,213.06,296.96,60.038,1566013504,"201051344000651","174011545737251",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,1405185.1,1405185.1,12502,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013530,763495.00
08/16/2019 23:45,2,0.000,ALERT,212.61,298.77,60.033,1566013504,"201051344000594","174011545737251",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,1414525.8,1414525.8,12506,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013532,763496.00
08/16/2019 23:45,2,0.000,ALERT,212.83,297.87,60.033,1566013504,"201051344000469","174011545737251",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,1395061.3,1395061.3,12521,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013533,763497.00
08/16/2019 23:45,2,0.000,ALERT,213.06,297.87,60.028,1566013504,"201051344000585","174011545737251",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1421589.5,1421589.5,12495,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013535,763498.00
08/16/2019 23:45,2,0.000,ALERT,213.51,297.87,60.033,1566013504,"201051344000853","174011545737251",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,1417685.0,1417685.0,12512,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013537,763499.00
08/16/2019 23:45,2,0.000,ALERT,213.29,297.87,60.022,1566013504,"201051344001145","174011545737251",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,1419361.4,1419361.4,12535,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013539,763500.00
08/16/2019 23:45,2,0.000,ALERT,212.83,297.57,60.028,1566013504,"201051344000438","174011545737251",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,1412891.3,1412891.3,12506,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013541,763501.00
08/16/2019 23:45,2,0.000,ALERT,212.61,297.57,60.028,1566013504,"201051344001135","174011545737251",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,1400904.9,1400904.9,12489,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566013543,763502.00
08/16/2019 23:45,2,0.000,ALERT,212.83,298.17,60.033,1566013504,"201051344000983","174011545737251",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,1416043.9,1416043.9,12501,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013545,763503.00
08/16/2019 23:45,2,0.000,ALERT,212.83,297.26,60.028,1566013504,"201051344001203","174011545737251",0.00,17.50,0,296.06,301.77,0.0,0.0,0.000,1409160.5,1409160.5,12517,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013547,763504.00
08/16/2019 23:45,2,0.000,ALERT,212.83,297.87,60.028,1566013504,"201051344001230","174011545737251",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,1403062.9,1403062.9,12554,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013548,763505.00
08/16/2019 23:45,2,0.000,ALERT,212.38,297.26,60.028,1566013504,"201051344000646","174011545737251",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,1397204.3,1397204.3,12516,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013550,763506.00
08/16/2019 23:45,2,0.000,ALERT,213.06,298.17,60.028,1566013504,"201051344000867","174011545737251",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,1393098.0,1393098.0,12527,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013552,763507.00
08/16/2019 23:45,2,0.000,ALERT,213.29,297.87,60.033,1566013504,"201051344000633","174011545737251",0.00,17.50,0,294.86,299.97,0.0,0.0,0.000,1389572.1,1389572.1,12534,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013554,763508.00
08/16/2019 23:45,2,0.000,ALERT,212.38,297.57,60.075,1566013504,"201051344000955","174011545737251",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1418001.9,1418001.9,12518,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566013556,763509.00
08/16/2019 23:45,2,0.000,ALERT,213.06,297.57,60.028,1566013504,"201051344000648","174011545737251",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,1402822.0,1402822.0,12503,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566013557,763510.00
08/16/2019 23:45,2,0.000,ALERT,213.06,297.87,60.012,1566013504,"201051344000645","174011545737251",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,1408816.2,1408816.2,12510,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013559,763511.00
08/16/2019 23:45,2,0.000,ALERT,212.83,298.47,60.028,1566013504,"201051344000569","174011545737251",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,1426367.5,1426367.5,12496,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566013561,763512.00
08/16/2019 23:45,2,0.000,ALERT,213.06,297.57,60.022,1566013504,"179051228000119","174011545737251",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,211939.1,211939.1,12613,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566013563,763513.00
